Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,7.15,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.9,5.77
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,25.53,16.36
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,37.17,26.99
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,50.08,38.66
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,63.05,50.28
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,75.21,61.02
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,87.45,71.7
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,139.64,116.41
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,195.08,163.55
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,207.46,174.06
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,219.13,183.8
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,235.65,197.58
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,252.3,211.36
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,301.71,253.25
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,362.09,303.72
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,375.01,313.51
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,387.57,323.07
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,440.73,367.84
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,506.76,422.17
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,477.78,398.06
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,457.57,381.12
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,323.3,270.19
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,189.48,156.39
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,257.3,214.77
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,317.46,265.73
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,215.0,179.68
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,109.19,88.97
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,88.26,71.24
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,67.94,53.81
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,61.86,48.65
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,55.79,43.46
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,48.79,37.4
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,41.8,31.29
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,34.81,25.16
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,27.83,18.94
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,20.4,12.2
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.97,5.44
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.4,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.24,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,10.19,2.7
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,18.54,10.35
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,26.91,18.0
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,36.22,26.42
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,45.53,34.75
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,54.39,42.57
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,63.26,50.29
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,110.84,91.14
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,160.3,132.63
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,213.62,176.84
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,274.14,226.48
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,219.71,181.22
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,160.16,131.11
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,150.49,123.09
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,140.72,114.77
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,158.13,129.03
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,175.88,143.35
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,126.06,101.85
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,77.34,60.85
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,82.01,64.8
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,86.72,68.68
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,117.51,94.64
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,149.37,121.19
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,194.52,158.79
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,253.74,207.06
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,288.94,236.74
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,324.17,266.27
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,244.55,200.89
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,156.49,127.66
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,142.41,116.42
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,128.5,104.88
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,113.11,92.09
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,97.72,79.12
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,81.1,65.04
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,64.36,50.54
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,47.41,35.58
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,30.07,20.06
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,17.63,7.44
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,13.82,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,25.86,15.38
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,44.44,31.57
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,67.23,50.3
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,91.52,70.99
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,118.15,93.97
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,144.17,116.53
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,171.36,139.93
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,195.88,160.67
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,217.36,178.42
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,240.18,197.21
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,263.19,215.82
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,255.8,209.07
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,245.56,199.78
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,298.47,242.83
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,362.5,293.87
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,398.24,321.9
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,435.54,350.99
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,632.79,510.17
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,819.92,650.44
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,837.62,661.63
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,851.96,671.96
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,859.5,677.57
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,863.48,680.87
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,861.71,679.33
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,856.39,675.45
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,842.84,666.73
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,832.77,660.71
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,809.24,644.93
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,782.69,626.98
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,746.7,601.6
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,708.54,574.27
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,662.25,540.5
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,614.71,504.89
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,552.9,456.67
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,491.99,406.6
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,415.44,341.59
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,342.86,276.39
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,236.06,167.01
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,117.01,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,11.91,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,21.63,12.08
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,45.15,21.78
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,95.87,50.67
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,148.8,91.7
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,207.76,143.13
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,265.8,197.08
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,327.25,254.12
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,384.87,306.89
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,443.32,358.75
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,498.02,406.43
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,552.14,452.0
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,602.05,492.92
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,650.3,531.29
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,693.63,565.64
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,734.59,597.04
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,769.5,620.75
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,801.26,641.93
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,828.42,660.81
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,852.19,677.23
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,868.7,687.63
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,881.5,695.53
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,888.74,700.91
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,892.2,703.82
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,888.58,700.62
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,881.26,695.01
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,867.67,687.65
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,850.63,677.91
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,824.06,660.05
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,794.63,640.05
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,764.72,619.65
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,725.93,592.27
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,676.8,555.48
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,626.65,517.12
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,564.24,468.57
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,502.75,417.88
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,423.14,350.36
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,347.86,282.93
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,241.87,175.88
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,121.45,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,13.82,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,23.56,13.61
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,44.8,24.78
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,90.28,51.84
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,138.74,89.44
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,193.88,137.2
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,247.52,186.85
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,304.75,240.03
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,359.47,290.41
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,414.53,339.81
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,466.53,386.03
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,518.56,430.97
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,566.25,470.42
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,612.96,507.9
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,654.6,540.59
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,694.28,570.99
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,629.04,515.2
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,532.41,434.63
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,588.25,479.14
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,637.2,516.99
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,745.89,602.2
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,840.85,669.9
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,621.23,503.83
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,352.8,286.2
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,352.75,287.37
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,352.48,287.27
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,561.43,459.86
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,731.95,592.7
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,534.29,438.34
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,326.11,268.1
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,302.22,250.3
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,278.3,231.44
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,236.8,197.41
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,207.22,172.74
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,175.51,146.1
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,144.13,119.11
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,108.09,87.47
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,72.73,56.02
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,42.65,27.3
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,16.2,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,26.79,15.91
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,47.41,29.71
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,87.82,55.47
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,131.33,89.21
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,181.06,131.34
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,126.2,96.31
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,39.01,28.64
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,51.13,39.14
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,63.26,49.47
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,58.13,44.92
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,53.01,40.39
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,74.03,58.26
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,95.27,76.09
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,99.1,79.18
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,102.95,82.32
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,112.12,89.79
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,121.38,97.29
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,148.1,119.53
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,175.47,142.12
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,131.21,105.15
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,87.68,68.66
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,50.25,37.22
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,37.2,26.17
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,24.16,15.07
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,21.36,12.71
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,18.57,10.34
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,116.64,94.67
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,227.28,187.31
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,207.17,170.49
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,176.31,145.02
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,154.64,127.01
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,133.19,108.95
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,108.83,88.25
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,84.78,67.5
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,63.8,49.11
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,42.33,30.15
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,23.91,13.04
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.41,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.81,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,13.34,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,22.64,12.43
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,42.23,21.93
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,88.62,47.97
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,138.15,85.3
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,195.83,134.3
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,207.55,157.94
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,188.31,151.46
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,289.77,230.99
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,421.9,336.8
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,475.07,381.25
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,526.88,423.37
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,575.9,461.97
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,623.92,498.5
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,666.98,531.56
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,707.97,562.32
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,743.78,586.23
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,776.91,608.0
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,804.71,626.19
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,829.3,642.07
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,848.07,654.16
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,863.37,663.93
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,872.53,670.53
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,878.01,674.77
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,876.32,674.2
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,870.95,671.26
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,857.81,663.69
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,841.2,653.81
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,817.66,638.12
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,791.13,620.31
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,756.58,595.64
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,719.81,568.97
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,679.45,539.42
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,631.57,503.5
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,571.44,460.01
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,512.07,413.72
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,435.54,351.65
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,363.05,289.28
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,260.69,192.93
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,157.93,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,64.74,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,14.3,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,24.59,13.97
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,43.42,23.89
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,88.39,49.26
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,137.06,85.9
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,192.17,132.37
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,211.18,160.0
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,205.8,164.01
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,297.81,236.47
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,418.3,333.38
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,471.33,378.77
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,524.39,423.19
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,430.63,348.75
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,287.89,231.09
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,284.13,227.67
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,278.85,222.54
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,246.04,195.55
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,204.54,161.55
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,173.42,136.44
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,142.15,111.05
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,154.18,120.59
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,166.46,130.23
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,335.08,267.41
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,490.4,388.75
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,577.65,456.69
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,664.38,522.78
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,541.35,427.93
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,420.67,333.48
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,621.5,493.33
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,785.77,612.75
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,749.66,585.05
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,711.37,557.19
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,666.4,524.33
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,620.02,489.62
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,557.69,444.62
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,496.25,397.55
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,425.63,340.35
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,354.52,279.82
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,196.47,145.23
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,36.44,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.34,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,13.82,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,23.62,13.36
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,42.25,22.93
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,88.77,49.1
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,138.55,86.74
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,197.37,137.37
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,253.21,189.57
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,312.54,245.64
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,369.56,299.24
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,428.3,353.28
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,482.83,402.61
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,537.22,450.47
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,587.03,493.31
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,633.31,532.25
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,676.39,568.56
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,717.35,602.51
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,753.01,630.24
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,785.85,655.37
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,813.45,676.36
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,837.85,694.89
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,855.17,706.69
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,868.94,715.86
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,715.9,595.35
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,529.57,439.42
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,563.94,470.0
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,596.71,498.64
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,485.56,406.84
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,362.66,303.53
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,285.92,239.51
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,222.7,185.68
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,171.05,142.16
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,131.95,108.73
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,117.13,96.23
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,102.33,83.58
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,85.75,69.35
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,69.08,54.8
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,52.85,40.41
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,36.34,25.62
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,22.29,12.53
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,13.82,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,23.63,13.75
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,42.29,23.31
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,90.17,50.17
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,141.5,89.5
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,201.25,141.45
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,257.86,194.06
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,317.97,250.12
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,375.19,303.31
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,433.82,356.32
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,488.83,404.67
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,543.69,451.16
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,594.5,492.98
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,641.83,530.73
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,685.09,564.85
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,726.17,596.32
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,761.73,620.67
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,794.35,642.15
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,821.87,660.8
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,846.14,676.99
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,863.53,686.95
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,877.35,694.39
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,885.09,698.83
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,889.14,700.82
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,885.35,696.85
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,877.95,690.6
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,871.09,686.86
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,853.94,675.94
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,829.85,660.24
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,802.74,642.38
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,765.99,617.9
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,727.01,591.44
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,678.23,556.47
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,628.38,519.79
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,565.61,471.53
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,508.98,425.33
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,430.04,358.61
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,355.64,292.81
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,200.66,157.0
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,43.51,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.25,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,14.3,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,23.47,13.62
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,43.3,28.89
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,77.96,53.12
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,114.43,82.46
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,153.92,116.32
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,193.79,151.56
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,235.86,188.81
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,263.8,214.74
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,289.66,237.57
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,340.99,280.53
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,402.72,331.23
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,507.45,415.67
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,623.79,506.87
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,666.7,538.29
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,707.64,567.96
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,743.23,592.86
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,776.08,614.6
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,638.01,509.54
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,463.95,372.07
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,411.87,331.46
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,345.63,278.18
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,437.9,353.48
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,532.43,427.69
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,419.76,338.81
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,305.71,247.31
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,329.08,267.8
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,364.92,297.19
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,405.89,331.57
