Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,456.8,372.86
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,593.98,484.26
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,705.87,569.37
2016,1,11,15,45,751.0,75.0,1.1,11.0,350.0,657.73,532.47
2016,1,11,16,0,721.0,70.0,1.0,11.0,306.0,613.07,499.29
2016,1,11,16,15,674.0,64.5,0.95,10.5,259.0,551.76,452.53
2016,1,11,16,30,627.0,59.0,0.9,10.0,212.0,491.56,404.51
2016,1,11,16,45,556.5,51.0,0.85,9.5,164.5,416.06,342.08
2016,1,11,17,0,486.0,43.0,0.8,9.0,117.0,344.79,280.25
2016,1,11,17,15,361.0,31.5,0.85,8.5,75.0,247.45,192.43
2016,1,11,17,30,236.0,20.0,0.9,8.0,33.0,149.79,30.42
2016,1,11,17,45,118.0,10.0,0.95,7.5,16.5,57.77,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,13.5,3.15,3.0,30.0,12.87,0.0
2016,1,12,8,0,399.0,27.0,3.5,4.0,60.0,21.68,11.96
2016,1,12,8,15,503.5,35.5,3.35,4.5,107.0,38.88,20.23
2016,1,12,8,30,608.0,44.0,3.2,5.0,154.0,88.97,47.71
2016,1,12,8,45,669.5,49.5,3.05,6.0,203.5,140.02,85.82
2016,1,12,9,0,731.0,55.0,2.9,7.0,253.0,197.72,134.96
2016,1,12,9,15,769.5,59.0,2.7,8.0,300.5,254.39,186.4
2016,1,12,9,30,808.0,63.0,2.5,9.0,348.0,314.32,240.66
2016,1,12,9,45,835.0,66.0,2.35,10.0,391.5,371.97,292.26
2016,1,12,10,0,862.0,69.0,2.2,11.0,435.0,430.93,343.15
2016,1,12,10,15,880.0,71.0,2.05,12.0,473.0,485.07,388.34
2016,1,12,10,30,898.0,73.0,1.9,13.0,511.0,539.03,431.4
2016,1,12,10,45,911.0,74.5,1.8,14.0,542.0,589.08,469.84
2016,1,12,11,0,924.0,76.0,1.7,15.0,573.0,637.81,505.65
2016,1,12,11,15,932.5,77.0,1.6,15.0,597.0,681.54,538.34
2016,1,12,11,30,941.0,78.0,1.5,15.0,621.0,723.08,568.41
2016,1,12,11,45,947.0,78.5,1.4,15.5,636.5,759.89,591.53
2016,1,12,12,0,953.0,79.0,1.3,16.0,652.0,793.92,612.27
2016,1,12,12,15,955.5,79.0,1.25,16.0,659.5,821.78,630.17
2016,1,12,12,30,958.0,79.0,1.2,16.0,667.0,846.34,645.8
2016,1,12,12,45,957.5,79.0,1.15,16.0,665.5,865.09,657.46
2016,1,12,13,0,957.0,79.0,1.1,16.0,664.0,880.23,666.8
2016,1,12,13,15,953.5,78.5,1.05,16.0,654.0,888.65,671.74
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,893.32,674.37
2016,1,12,13,45,944.0,77.0,1.0,16.0,626.0,891.56,673.76
2016,1,12,14,0,938.0,76.0,1.0,16.0,608.0,886.09,670.9
2016,1,12,14,15,928.5,74.5,0.9,16.0,582.0,873.44,661.73
2016,1,12,14,30,919.0,73.0,0.8,16.0,556.0,857.29,650.39
2016,1,12,14,45,903.5,72.0,0.75,16.0,522.5,833.54,634.9
2016,1,12,15,0,888.0,71.0,0.7,16.0,489.0,806.81,617.47
2016,1,12,15,15,867.5,68.5,0.55,16.0,449.5,778.16,596.98
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,740.4,570.09
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.0,694.12,537.89
2016,1,12,16,0,790.0,60.0,0.2,16.0,320.0,646.56,504.29
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.0,586.22,464.4
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,526.43,421.18
2016,1,12,16,45,634.0,44.5,0.55,13.5,174.5,450.25,362.02
2016,1,12,17,0,565.0,38.0,0.7,13.0,125.0,377.69,301.83
2016,1,12,17,15,441.5,28.5,0.8,12.0,81.0,279.18,215.35
2016,1,12,17,30,318.0,19.0,0.9,11.0,37.0,182.94,57.03
2016,1,12,17,45,159.0,9.5,1.05,10.5,18.5,74.37,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,188.5,13.5,2.55,6.0,30.0,12.87,0.0
2016,1,13,8,0,377.0,27.0,2.9,7.0,60.0,21.64,11.8
2016,1,13,8,15,482.0,36.5,2.8,7.5,106.0,38.82,20.52
2016,1,13,8,30,587.0,46.0,2.7,8.0,152.0,86.63,46.07
2016,1,13,8,45,648.0,52.0,2.65,8.5,201.0,138.93,85.03
2016,1,13,9,0,709.0,58.0,2.6,9.0,250.0,195.82,133.14
2016,1,13,9,15,748.5,62.5,2.8,10.0,297.5,252.06,183.78
2016,1,13,9,30,788.0,67.0,3.0,11.0,345.0,311.73,237.63
2016,1,13,9,45,815.0,70.0,3.2,12.5,388.5,368.45,288.09
2016,1,13,10,0,842.0,73.0,3.4,14.0,432.0,426.51,338.12
2016,1,13,10,15,860.5,75.5,3.5,14.5,470.0,481.13,385.07
2016,1,13,10,30,879.0,78.0,3.6,15.0,508.0,535.58,430.48
2016,1,13,10,45,891.5,80.0,3.7,15.5,539.0,584.11,470.07
2016,1,13,11,0,904.0,82.0,3.8,16.0,570.0,632.42,508.38
2016,1,13,11,15,912.5,83.5,3.8,16.0,594.0,676.08,542.9
2016,1,13,11,30,921.0,85.0,3.8,16.0,618.0,717.63,575.12
2016,1,13,11,45,926.5,85.5,3.85,16.5,633.5,753.62,600.31
2016,1,13,12,0,932.0,86.0,3.9,17.0,649.0,786.88,623.09
2016,1,13,12,15,934.5,86.5,3.9,17.0,656.5,814.93,642.97
2016,1,13,12,30,937.0,87.0,3.9,17.0,664.0,839.78,660.57
2016,1,13,12,45,937.0,86.5,3.9,17.0,662.5,858.17,673.6
2016,1,13,13,0,937.0,86.0,3.9,17.0,661.0,873.03,684.26
2016,1,13,13,15,933.5,85.5,3.85,17.0,651.5,881.4,690.17
2016,1,13,13,30,930.0,85.0,3.8,17.0,642.0,886.1,693.66
2016,1,13,13,45,923.5,84.0,3.8,17.0,624.0,884.02,692.78
2016,1,13,14,0,917.0,83.0,3.8,17.0,606.0,878.3,689.51
2016,1,13,14,15,907.0,82.0,3.75,17.0,580.0,866.08,681.49
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,850.47,671.18
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,833.17,659.76
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,805.92,641.13
2016,1,13,15,15,846.5,74.0,3.35,16.5,448.5,770.34,616.51
2016,1,13,15,30,826.0,71.0,3.1,16.0,409.0,732.45,589.91
2016,1,13,15,45,795.5,68.0,2.85,16.0,364.0,685.21,554.77
2016,1,13,16,0,765.0,65.0,2.6,16.0,319.0,636.82,518.16
2016,1,13,16,15,721.0,60.0,2.4,14.5,271.0,576.23,473.71
2016,1,13,16,30,677.0,55.0,2.2,13.0,223.0,516.21,426.58
2016,1,13,16,45,607.0,48.5,2.0,12.0,174.5,445.32,367.39
2016,1,13,17,0,537.0,42.0,1.8,11.0,126.0,373.92,305.19
2016,1,13,17,15,415.5,31.5,1.85,10.5,82.0,276.6,217.53
2016,1,13,17,30,294.0,21.0,1.9,10.0,38.0,180.59,72.76
2016,1,13,17,45,147.0,10.5,1.95,9.5,19.0,70.7,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,16.0,2.75,8.0,27.5,15.25,0.0
2016,1,14,8,0,271.0,32.0,3.1,9.0,55.0,26.47,15.59
2016,1,14,8,15,376.0,43.5,3.05,9.5,99.0,42.92,25.49
2016,1,14,8,30,481.0,55.0,3.0,10.0,143.0,86.25,49.59
2016,1,14,8,45,551.5,62.5,3.0,11.0,191.0,133.33,83.83
2016,1,14,9,0,622.0,70.0,3.0,12.0,239.0,188.29,128.99
2016,1,14,9,15,608.0,80.0,3.25,12.5,270.0,231.87,170.21
2016,1,14,9,30,594.0,90.0,3.5,13.0,301.0,273.2,209.46
2016,1,14,9,45,566.0,110.0,3.8,14.0,330.5,316.83,249.36
2016,1,14,10,0,538.0,130.0,4.1,15.0,360.0,354.19,282.61
2016,1,14,10,15,676.0,112.0,4.15,15.5,426.5,432.38,346.91
2016,1,14,10,30,814.0,94.0,4.2,16.0,493.0,518.94,417.11
2016,1,14,10,45,609.5,154.5,4.3,16.5,463.5,505.59,406.92
2016,1,14,11,0,405.0,215.0,4.4,17.0,434.0,463.64,372.94
2016,1,14,11,15,222.5,229.0,4.4,17.0,350.0,373.42,300.66
2016,1,14,11,30,40.0,243.0,4.4,17.0,266.0,267.56,213.34
2016,1,14,11,45,129.0,264.5,4.45,17.5,342.5,363.83,291.23
2016,1,14,12,0,218.0,286.0,4.5,18.0,419.0,458.48,365.87
2016,1,14,12,15,179.0,291.0,4.55,18.0,401.0,442.32,352.28
2016,1,14,12,30,140.0,296.0,4.6,18.0,383.0,423.75,337.07
2016,1,14,12,45,121.0,293.0,4.65,18.5,368.0,410.38,325.83
2016,1,14,13,0,102.0,290.0,4.7,19.0,353.0,384.5,304.97
2016,1,14,13,15,146.0,288.0,4.7,19.0,377.0,434.11,344.92
2016,1,14,13,30,190.0,286.0,4.7,19.0,401.0,472.71,376.07
2016,1,14,13,45,521.0,193.0,4.75,19.0,494.5,675.03,539.13
2016,1,14,14,0,852.0,100.0,4.8,19.0,588.0,851.96,672.3
2016,1,14,14,15,572.5,166.0,4.75,19.0,488.0,689.29,550.84
2016,1,14,14,30,293.0,232.0,4.7,19.0,388.0,517.9,415.2
2016,1,14,14,45,280.0,218.5,4.7,19.0,360.5,490.46,395.28
2016,1,14,15,0,267.0,205.0,4.7,19.0,333.0,462.19,373.97
2016,1,14,15,15,514.5,144.0,4.5,18.5,365.0,593.43,482.76
2016,1,14,15,30,762.0,83.0,4.3,18.0,397.0,699.79,566.7
2016,1,14,15,45,731.0,79.0,4.1,18.0,353.5,657.01,534.04
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,609.22,497.83
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.0,548.39,450.79
2016,1,14,16,30,608.0,63.0,3.2,16.0,216.0,488.59,402.64
2016,1,14,16,45,538.5,55.0,2.85,15.5,169.0,413.92,339.84
2016,1,14,17,0,469.0,47.0,2.5,15.0,122.0,343.27,278.13
2016,1,14,17,15,352.0,35.0,2.5,14.5,80.0,249.08,194.56
2016,1,14,17,30,235.0,23.0,2.5,14.0,38.0,156.98,72.82
2016,1,14,17,45,117.5,11.5,2.55,13.5,19.0,59.7,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.5,12.5,4.4,6.5,32.5,11.91,0.0
2016,1,15,8,0,455.0,25.0,4.5,7.0,65.0,21.57,11.83
2016,1,15,8,15,558.5,32.5,4.4,7.5,113.0,37.66,19.03
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,87.69,44.29
2016,1,15,8,45,725.0,44.0,4.2,9.0,212.5,140.74,83.08
2016,1,15,9,0,788.0,48.0,4.1,10.0,264.0,200.54,133.62
2016,1,15,9,15,824.5,51.5,4.0,10.5,312.5,260.62,188.4
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,322.28,244.98
2016,1,15,9,45,887.0,57.0,3.8,12.0,405.5,381.19,298.23
2016,1,15,10,0,913.0,59.0,3.7,13.0,450.0,441.13,350.69
2016,1,15,10,15,929.0,60.5,3.5,13.5,488.5,496.65,398.41
2016,1,15,10,30,945.0,62.0,3.3,14.0,527.0,551.57,443.86
2016,1,15,10,45,957.0,63.0,3.1,15.0,558.5,602.84,483.89
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,652.59,521.02
2016,1,15,11,15,976.0,65.0,2.7,16.0,614.0,697.34,554.95
2016,1,15,11,30,983.0,66.0,2.5,16.0,638.0,739.68,585.25
2016,1,15,11,45,982.5,69.0,2.3,16.5,653.5,776.3,608.29
2016,1,15,12,0,982.0,72.0,2.1,17.0,669.0,809.66,628.46
2016,1,15,12,15,983.0,72.5,1.95,17.0,676.0,837.97,646.27
2016,1,15,12,30,984.0,73.0,1.8,17.0,683.0,862.82,661.47
2016,1,15,12,45,983.0,72.5,1.65,17.5,681.5,881.35,670.89
2016,1,15,13,0,982.0,72.0,1.5,18.0,680.0,896.14,677.67
2016,1,15,13,15,978.5,72.0,1.45,18.0,670.0,905.65,683.49
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,911.32,686.93
2016,1,15,13,45,966.5,72.0,1.35,18.5,641.5,908.93,683.87
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,902.73,678.54
2016,1,15,14,15,948.5,70.5,1.35,18.5,596.5,890.15,673.14
2016,1,15,14,30,939.0,69.0,1.4,18.0,570.0,873.98,665.41
2016,1,15,14,45,922.5,68.5,1.45,18.0,536.0,849.86,651.02
2016,1,15,15,0,906.0,68.0,1.5,18.0,502.0,822.71,634.49
2016,1,15,15,15,886.0,65.5,1.35,17.5,462.5,787.49,611.04
2016,1,15,15,30,866.0,63.0,1.2,17.0,423.0,749.88,585.67
2016,1,15,15,45,836.0,60.5,1.1,17.0,377.5,709.1,557.12
2016,1,15,16,0,806.0,58.0,1.0,17.0,332.0,660.56,522.39
2016,1,15,16,15,764.0,54.0,0.9,16.5,283.0,601.18,479.66
2016,1,15,16,30,722.0,50.0,0.8,16.0,234.0,542.19,434.3
2016,1,15,16,45,654.5,44.5,0.7,16.0,184.5,466.99,373.39
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,395.18,312.61
2016,1,15,17,15,467.5,30.0,0.65,15.5,89.5,297.3,229.0
2016,1,15,17,30,348.0,21.0,0.7,15.0,44.0,203.61,105.92
2016,1,15,17,45,174.0,10.5,0.75,14.5,22.0,82.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.48,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.92,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.5,1.5,1.39,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.85,0.0
2016,1,16,8,45,0.0,3.0,1.8,9.5,3.0,2.78,0.0
2016,1,16,9,0,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,1,16,9,15,0.0,5.0,2.0,10.0,5.0,4.63,0.0
2016,1,16,9,30,0.0,6.0,2.0,10.0,6.0,5.56,0.0
2016,1,16,9,45,0.0,37.5,2.0,10.5,37.5,34.82,24.6
2016,1,16,10,0,0.0,69.0,2.0,11.0,69.0,64.2,49.67
2016,1,16,10,15,0.0,78.0,2.0,11.0,78.0,72.61,56.68
2016,1,16,10,30,0.0,87.0,2.0,11.0,87.0,81.05,63.68
2016,1,16,10,45,5.0,138.5,2.0,11.5,141.0,132.71,106.78
2016,1,16,11,0,10.0,190.0,2.0,12.0,195.0,185.84,150.13
2016,1,16,11,15,5.0,169.5,2.25,12.0,172.0,163.35,131.33
2016,1,16,11,30,0.0,149.0,2.5,12.0,149.0,140.41,112.26
2016,1,16,11,45,22.5,205.5,2.75,12.5,219.0,212.05,171.27
2016,1,16,12,0,45.0,262.0,3.0,13.0,289.0,296.08,238.84
2016,1,16,12,15,476.0,179.0,3.5,13.5,475.0,569.38,463.78
2016,1,16,12,30,907.0,96.0,4.0,14.0,661.0,829.11,662.1
2016,1,16,12,45,921.0,91.0,4.55,14.5,664.0,853.6,680.15
2016,1,16,13,0,935.0,86.0,5.1,15.0,667.0,874.96,698.02
2016,1,16,13,15,933.0,85.5,5.3,15.0,658.0,884.85,706.68
2016,1,16,13,30,931.0,85.0,5.5,15.0,649.0,891.08,712.86
2016,1,16,13,45,924.0,84.5,5.75,15.0,631.5,889.41,713.63
2016,1,16,14,0,917.0,84.0,6.0,15.0,614.0,884.09,711.82
2016,1,16,14,15,906.0,83.0,6.15,14.5,588.0,871.23,705.29
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,854.96,696.24
2016,1,16,14,45,862.5,85.5,6.5,14.0,526.0,830.16,679.54
2016,1,16,15,0,830.0,89.0,6.7,14.0,490.0,795.74,655.29
2016,1,16,15,15,415.0,106.5,6.85,13.0,307.0,470.82,398.02
2016,1,16,15,30,0.0,124.0,7.0,12.0,124.0,120.9,97.5
2016,1,16,15,45,323.0,108.5,7.2,11.5,219.0,388.2,332.3
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,595.57,509.17
2016,1,16,16,15,598.5,85.5,7.35,10.0,267.0,533.27,457.85
2016,1,16,16,30,551.0,78.0,7.3,9.0,220.0,472.01,406.26
2016,1,16,16,45,465.0,69.5,7.25,8.5,172.0,387.95,332.48
2016,1,16,17,0,379.0,61.0,7.2,8.0,124.0,311.36,263.04
2016,1,16,17,15,272.0,44.5,6.9,7.0,82.0,221.23,180.43
2016,1,16,17,30,165.0,28.0,6.6,6.0,40.0,134.1,78.6
2016,1,16,17,45,82.5,14.0,6.3,5.5,20.0,47.93,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.5,13.0,0.7,2.0,31.5,12.39,0.0
2016,1,17,8,0,417.0,26.0,0.7,3.0,63.0,22.5,13.09
2016,1,17,8,15,518.0,34.5,0.85,3.5,110.0,38.07,20.87
2016,1,17,8,30,619.0,43.0,1.0,4.0,157.0,86.43,45.76
2016,1,17,8,45,677.0,48.5,1.2,5.0,206.5,137.77,83.69
2016,1,17,9,0,735.0,54.0,1.4,6.0,256.0,195.4,132.64
2016,1,17,9,15,772.0,58.0,1.5,6.5,304.0,252.21,184.43
2016,1,17,9,30,809.0,62.0,1.6,7.0,352.0,312.15,239.28
2016,1,17,9,45,830.0,66.0,1.7,7.5,395.0,369.1,291.29
2016,1,17,10,0,851.0,70.0,1.8,8.0,438.0,426.79,342.53
2016,1,17,10,15,869.0,72.0,1.9,8.5,476.0,481.46,389.87
2016,1,17,10,30,887.0,74.0,2.0,9.0,514.0,534.95,434.85
2016,1,17,10,45,894.5,77.5,2.1,9.5,544.5,584.1,475.09
2016,1,17,11,0,902.0,81.0,2.2,10.0,575.0,631.54,512.84
2016,1,17,11,15,910.0,82.5,2.25,10.0,598.5,675.24,547.56
2016,1,17,11,30,918.0,84.0,2.3,10.0,622.0,716.8,579.97
2016,1,17,11,45,919.5,86.0,2.35,10.5,637.0,751.93,604.36
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,784.12,626.39
2016,1,17,12,15,922.5,88.5,2.45,11.0,659.5,811.58,646.09
2016,1,17,12,30,924.0,89.0,2.5,11.0,667.0,835.82,663.54
2016,1,17,12,45,921.0,90.0,2.55,11.5,665.5,853.65,675.25
2016,1,17,13,0,918.0,91.0,2.6,12.0,664.0,867.95,684.58
2016,1,17,13,15,914.5,90.5,2.7,12.0,654.5,876.52,691.64
2016,1,17,13,30,911.0,90.0,2.8,12.0,645.0,881.48,696.33
2016,1,17,13,45,903.0,89.5,2.9,12.0,627.0,879.01,695.88
2016,1,17,14,0,895.0,89.0,3.0,12.0,609.0,872.96,693.07
2016,1,17,14,15,885.0,87.5,3.05,12.0,583.5,867.55,690.53
2016,1,17,14,30,875.0,86.0,3.1,12.0,558.0,851.79,680.59
2016,1,17,14,45,768.5,102.0,3.15,12.0,499.0,773.61,624.68
2016,1,17,15,0,662.0,118.0,3.2,12.0,440.0,700.12,571.51
2016,1,17,15,15,527.5,136.5,3.05,11.5,380.5,597.7,493.6
2016,1,17,15,30,393.0,155.0,2.9,11.0,321.0,505.87,420.5
2016,1,17,15,45,372.0,143.0,2.75,11.0,286.5,467.21,390.24
2016,1,17,16,0,351.0,131.0,2.6,11.0,252.0,416.27,349.48
2016,1,17,16,15,334.0,113.5,2.25,10.0,215.5,385.61,324.86
2016,1,17,16,30,317.0,96.0,1.9,9.0,179.0,342.84,289.46
2016,1,17,16,45,283.0,79.0,1.6,8.5,141.5,290.65,244.4
2016,1,17,17,0,249.0,62.0,1.3,8.0,104.0,240.44,199.62
2016,1,17,17,15,190.0,44.0,1.3,7.5,69.5,178.42,143.46
2016,1,17,17,30,131.0,26.0,1.3,7.0,35.0,115.99,71.25
2016,1,17,17,45,65.5,13.0,1.35,7.0,17.5,39.99,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,166.0,15.5,2.2,2.5,30.0,14.77,0.0
2016,1,18,8,0,332.0,31.0,2.5,3.0,60.0,25.31,15.45
2016,1,18,8,15,437.5,41.0,2.45,3.5,106.0,40.17,23.83
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,85.73,48.19
2016,1,18,8,45,606.0,58.5,2.4,5.0,201.5,135.51,85.14
2016,1,18,9,0,669.0,66.0,2.4,6.0,251.0,192.26,133.08
2016,1,18,9,15,711.0,71.0,2.35,6.5,299.0,247.97,183.55
2016,1,18,9,30,753.0,76.0,2.3,7.0,347.0,308.69,238.64
2016,1,18,9,45,781.0,80.0,2.3,7.5,391.0,365.38,290.07
2016,1,18,10,0,809.0,84.0,2.3,8.0,435.0,423.66,341.5
2016,1,18,10,15,829.5,86.5,2.2,8.5,473.5,478.18,388.19
2016,1,18,10,30,850.0,89.0,2.1,9.0,512.0,532.83,433.31
2016,1,18,10,45,865.5,91.0,2.05,9.5,544.5,584.0,474.34
2016,1,18,11,0,881.0,93.0,2.0,10.0,577.0,634.22,513.29
2016,1,18,11,15,890.5,94.5,1.95,10.5,601.5,678.84,546.8
2016,1,18,11,30,900.0,96.0,1.9,11.0,626.0,721.49,577.87
2016,1,18,11,45,912.0,94.5,1.85,11.5,644.0,756.61,601.66
2016,1,18,12,0,924.0,93.0,1.8,12.0,662.0,792.74,625.28
2016,1,18,12,15,927.0,93.5,1.7,12.0,670.0,821.59,644.07
2016,1,18,12,30,930.0,94.0,1.6,12.0,678.0,847.28,660.51
2016,1,18,12,45,931.5,93.0,1.55,12.5,678.0,866.78,671.93
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,882.81,681.0
2016,1,18,13,15,930.0,91.5,1.35,13.0,668.5,892.09,685.38
2016,1,18,13,30,927.0,91.0,1.2,13.0,659.0,897.69,687.26
2016,1,18,13,45,922.0,90.0,1.1,13.5,641.5,897.33,684.69
2016,1,18,14,0,917.0,89.0,1.0,14.0,624.0,893.31,679.83
2016,1,18,14,15,907.0,87.5,0.9,14.0,598.0,880.86,670.68
2016,1,18,14,30,897.0,86.0,0.8,14.0,572.0,872.01,664.18
2016,1,18,14,45,886.0,83.0,0.75,14.0,539.5,850.09,649.8
2016,1,18,15,0,875.0,80.0,0.7,14.0,507.0,824.98,633.44
2016,1,18,15,15,854.5,77.0,0.7,14.0,467.5,789.31,610.64
2016,1,18,15,30,834.0,74.0,0.7,14.0,428.0,751.26,585.96
2016,1,18,15,45,805.5,71.0,0.75,14.0,383.0,705.15,555.76
2016,1,18,16,0,777.0,68.0,0.8,14.0,338.0,657.7,523.7
2016,1,18,16,15,734.5,63.0,0.8,13.0,289.5,597.35,482.03
2016,1,18,16,30,692.0,58.0,0.8,12.0,241.0,537.39,437.29
2016,1,18,16,45,625.5,51.5,0.85,11.0,191.5,467.16,382.03
2016,1,18,17,0,559.0,45.0,0.9,10.0,142.0,396.06,322.94
2016,1,18,17,15,445.5,35.0,1.0,9.5,96.0,300.8,240.36
2016,1,18,17,30,332.0,25.0,1.1,9.0,50.0,211.74,138.37
2016,1,18,17,45,166.0,12.5,1.25,8.5,25.0,82.21,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.5,13.91,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,57.0,27.54,17.08
2016,1,19,8,15,345.0,48.0,3.5,7.0,101.0,43.47,27.51
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,87.76,53.07
2016,1,19,8,45,514.0,70.5,3.75,7.5,193.0,134.11,87.41
2016,1,19,9,0,579.0,80.0,3.9,8.0,241.0,187.89,132.44
2016,1,19,9,15,503.0,106.5,4.1,8.5,264.0,227.38,172.63
2016,1,19,9,30,427.0,133.0,4.3,9.0,287.0,259.61,205.55
2016,1,19,9,45,470.0,135.5,4.55,10.0,324.5,303.6,244.1
2016,1,19,10,0,513.0,138.0,4.8,11.0,362.0,351.2,285.26
2016,1,19,10,15,308.0,181.0,5.15,11.5,319.0,322.43,264.49
2016,1,19,10,30,103.0,224.0,5.5,12.0,276.0,268.46,220.01
2016,1,19,10,45,119.0,240.0,5.9,13.0,303.5,304.29,248.93
2016,1,19,11,0,135.0,256.0,6.3,14.0,331.0,337.34,275.15
2016,1,19,11,15,72.0,228.0,6.35,14.5,268.5,269.45,218.72
2016,1,19,11,30,9.0,200.0,6.4,15.0,206.0,196.22,157.25
2016,1,19,11,45,9.5,205.0,6.5,16.0,211.0,202.17,161.44
2016,1,19,12,0,10.0,210.0,6.6,17.0,216.0,208.17,165.6
2016,1,19,12,15,88.5,257.0,6.5,17.0,312.5,326.4,262.72
2016,1,19,12,30,167.0,304.0,6.4,17.0,409.0,453.55,364.67
2016,1,19,12,45,233.5,296.0,6.35,17.0,443.0,504.66,406.31
2016,1,19,13,0,300.0,288.0,6.3,17.0,477.0,568.77,457.69
2016,1,19,13,15,407.0,254.0,6.2,17.0,506.5,627.17,505.82
2016,1,19,13,30,514.0,220.0,6.1,17.0,536.0,698.52,563.05
2016,1,19,13,45,540.5,204.0,6.0,17.5,528.5,708.0,570.08
2016,1,19,14,0,567.0,188.0,5.9,18.0,521.0,714.94,575.46
2016,1,19,14,15,297.0,201.5,5.8,18.0,375.5,486.73,394.8
2016,1,19,14,30,27.0,215.0,5.7,18.0,230.0,236.5,188.86
2016,1,19,14,45,318.0,175.5,5.6,18.0,333.0,472.04,386.55
2016,1,19,15,0,609.0,136.0,5.5,18.0,436.0,680.21,553.9
2016,1,19,15,15,657.5,120.0,5.15,17.5,420.5,689.96,561.55
2016,1,19,15,30,706.0,104.0,4.8,17.0,405.0,694.67,566.12
2016,1,19,15,45,670.0,99.5,4.45,17.0,361.5,644.53,527.33
2016,1,19,16,0,634.0,95.0,4.1,17.0,318.0,593.8,487.34
2016,1,19,16,15,587.5,87.5,3.6,16.5,271.5,532.32,438.54
2016,1,19,16,30,541.0,80.0,3.1,16.0,225.0,471.85,389.16
2016,1,19,16,45,478.5,69.5,2.7,15.5,178.5,399.97,329.19
2016,1,19,17,0,416.0,59.0,2.3,15.0,132.0,331.41,269.98
2016,1,19,17,15,309.5,44.5,2.15,14.5,89.0,241.44,191.67
2016,1,19,17,30,203.0,30.0,2.0,14.0,46.0,158.66,105.51
2016,1,19,17,45,101.5,15.0,1.95,13.5,23.0,57.49,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,18.0,2.65,3.5,28.5,14.31,0.0
2016,1,20,8,0,238.0,36.0,2.7,4.0,57.0,28.34,18.12
2016,1,20,8,15,340.5,49.5,2.6,4.5,101.5,44.43,28.81
2016,1,20,8,30,443.0,63.0,2.5,5.0,146.0,88.97,54.81
2016,1,20,8,45,514.0,71.5,2.45,5.5,194.5,134.84,88.61
2016,1,20,9,0,585.0,80.0,2.4,6.0,243.0,188.87,133.69
2016,1,20,9,15,339.0,119.0,2.25,6.5,217.5,197.63,153.65
2016,1,20,9,30,93.0,158.0,2.1,7.0,192.0,175.33,143.41
2016,1,20,9,45,103.5,175.0,1.95,8.0,217.0,201.58,165.3
2016,1,20,10,0,114.0,192.0,1.8,9.0,242.0,231.66,189.8
2016,1,20,10,15,110.5,211.5,1.55,9.5,263.5,253.26,207.13
2016,1,20,10,30,107.0,231.0,1.3,10.0,285.0,277.32,225.91
2016,1,20,10,45,73.5,232.0,1.05,10.5,270.0,265.88,215.48
2016,1,20,11,0,40.0,233.0,0.8,11.0,255.0,251.15,202.27
2016,1,20,11,15,41.5,242.0,0.8,11.5,266.0,264.07,212.07
2016,1,20,11,30,43.0,251.0,0.8,12.0,277.0,277.13,221.74
2016,1,20,11,45,50.0,263.0,0.8,12.5,293.5,297.4,237.12
2016,1,20,12,0,57.0,275.0,0.8,13.0,310.0,318.26,252.77
2016,1,20,12,15,32.5,240.0,1.2,13.5,260.0,265.12,211.05
2016,1,20,12,30,8.0,205.0,1.6,14.0,210.0,202.82,161.14
2016,1,20,12,45,11.5,216.0,2.0,14.5,223.0,217.42,173.08
2016,1,20,13,0,15.0,227.0,2.4,15.0,236.0,232.36,185.01
2016,1,20,13,15,15.5,226.5,2.6,15.0,236.0,233.17,185.82
2016,1,20,13,30,16.0,226.0,2.8,15.0,236.0,234.02,186.75
2016,1,20,13,45,26.5,235.5,3.05,15.5,251.5,254.13,203.14
2016,1,20,14,0,37.0,245.0,3.3,16.0,267.0,287.97,230.3
2016,1,20,14,15,156.5,244.5,3.35,15.5,331.5,404.49,326.96
2016,1,20,14,30,276.0,244.0,3.4,15.0,396.0,519.91,420.44
2016,1,20,14,45,186.0,232.5,3.45,15.0,332.5,417.72,339.15
2016,1,20,15,0,96.0,221.0,3.5,15.0,269.0,317.83,258.49
2016,1,20,15,15,145.5,204.0,3.35,14.5,270.0,350.91,287.77
2016,1,20,15,30,195.0,187.0,3.2,14.0,271.0,368.52,304.23
2016,1,20,15,45,397.0,145.5,3.1,14.0,294.0,491.16,406.66
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,580.15,479.4
2016,1,20,16,15,551.5,96.0,2.7,13.5,270.5,518.26,429.57
2016,1,20,16,30,504.0,88.0,2.4,13.0,224.0,455.98,378.95
2016,1,20,16,45,429.0,77.0,2.15,13.0,176.5,378.57,313.79
2016,1,20,17,0,354.0,66.0,1.9,13.0,129.0,306.39,251.19
2016,1,20,17,15,255.0,49.5,1.75,12.5,87.5,220.46,176.29
2016,1,20,17,30,156.0,33.0,1.6,12.0,46.0,142.35,97.9
2016,1,20,17,45,78.0,16.5,1.45,11.5,23.0,49.09,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,15.5,3.75,10.5,30.5,12.41,0.0
2016,1,21,8,0,319.0,31.0,4.1,11.0,61.0,25.1,14.98
2016,1,21,8,15,424.0,42.0,4.45,11.0,107.0,40.04,23.54
2016,1,21,8,30,529.0,53.0,4.8,11.0,153.0,85.71,47.58
2016,1,21,8,45,601.0,59.0,5.15,11.5,203.5,134.6,82.75
2016,1,21,9,0,673.0,65.0,5.5,12.0,254.0,191.54,129.99
2016,1,21,9,15,715.0,70.0,5.9,12.0,302.5,247.68,180.87
2016,1,21,9,30,757.0,75.0,6.3,12.0,351.0,308.9,237.03
2016,1,21,9,45,785.0,79.0,6.7,12.0,395.5,366.06,290.09
2016,1,21,10,0,813.0,83.0,7.1,12.0,440.0,424.82,343.78
2016,1,21,10,15,832.0,85.5,7.4,12.0,478.5,479.13,392.92
2016,1,21,10,30,851.0,88.0,7.7,12.0,517.0,533.44,441.05
2016,1,21,10,45,856.0,93.5,8.0,12.5,547.5,582.72,483.21
2016,1,21,11,0,861.0,99.0,8.3,13.0,578.0,630.23,522.92
2016,1,21,11,15,869.5,100.5,8.4,13.0,601.5,673.8,559.5
2016,1,21,11,30,878.0,102.0,8.5,13.0,625.0,715.4,593.92
2016,1,21,11,45,593.0,192.0,8.65,13.0,549.5,635.98,526.66
2016,1,21,12,0,308.0,282.0,8.8,13.0,474.0,530.35,436.56
2016,1,21,12,15,600.5,193.0,8.75,13.0,573.0,686.66,568.45
2016,1,21,12,30,893.0,104.0,8.7,13.0,672.0,838.09,689.74
2016,1,21,12,45,893.5,103.0,8.65,13.5,671.5,856.86,702.33
2016,1,21,13,0,894.0,102.0,8.6,14.0,671.0,872.21,712.73
2016,1,21,13,15,574.0,196.5,8.35,14.0,560.0,718.05,590.64
2016,1,21,13,30,254.0,291.0,8.1,14.0,449.0,533.31,436.64
2016,1,21,13,45,183.5,285.0,7.9,14.0,397.5,469.94,384.82
2016,1,21,14,0,113.0,279.0,7.7,14.0,346.0,392.65,321.12
2016,1,21,14,15,496.5,184.0,7.55,14.0,461.0,652.28,540.12
2016,1,21,14,30,880.0,89.0,7.4,14.0,576.0,866.78,709.7
2016,1,21,14,45,866.0,88.0,7.25,14.0,543.5,845.1,693.0
2016,1,21,15,0,852.0,87.0,7.1,14.0,511.0,820.34,674.89
2016,1,21,15,15,833.5,84.0,7.05,13.5,473.0,786.72,651.45
2016,1,21,15,30,815.0,81.0,7.0,13.0,435.0,750.65,625.83
2016,1,21,15,45,800.5,74.5,6.95,13.0,392.5,711.23,596.01
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,669.69,563.98
2016,1,21,16,15,747.0,63.5,6.5,12.0,301.5,611.82,519.12
2016,1,21,16,30,708.0,59.0,6.1,11.0,253.0,554.04,471.75
2016,1,21,16,45,662.0,51.0,5.75,10.5,204.0,488.56,414.94
2016,1,21,17,0,616.0,43.0,5.4,10.0,155.0,424.81,357.21
2016,1,21,17,15,507.0,34.5,5.05,9.5,107.0,329.68,270.82
2016,1,21,17,30,398.0,26.0,4.7,9.0,59.0,250.47,182.42
2016,1,21,17,45,199.0,13.0,4.35,8.5,29.5,97.96,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
