Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,15.01,1.55
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,30.79,20.8
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,45.46,27.55
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,92.3,51.72
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,93.36,61.57
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,62.2,47.42
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,99.11,78.14
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,137.21,109.36
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,163.66,130.31
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,193.33,153.69
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,235.58,187.26
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,281.17,223.27
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,388.41,309.04
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,507.79,403.03
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,621.17,493.91
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,739.96,587.58
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,777.47,614.01
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,812.02,638.58
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,841.6,660.33
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,867.98,679.85
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,887.68,693.77
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,903.83,705.22
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,913.94,713.39
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,920.35,719.08
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,919.24,719.49
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,921.8,722.77
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,910.01,715.1
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,894.67,705.03
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,869.8,688.03
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,841.91,668.85
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,807.07,644.68
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,769.81,618.53
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,722.63,583.41
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,670.93,544.47
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,612.0,499.62
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,553.5,452.94
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,477.69,391.12
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,405.31,330.47
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,317.51,255.95
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,237.07,184.71
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,117.17,63.82
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,13.13,1.47
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,26.91,17.77
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,44.43,25.34
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,95.79,50.59
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,150.99,91.01
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,212.3,142.73
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,272.52,197.3
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,335.82,255.05
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,396.86,310.72
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,459.08,366.18
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,517.69,416.78
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,575.96,465.5
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,628.76,508.48
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,679.93,548.9
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,727.71,586.72
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,773.22,620.83
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,812.74,648.27
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,849.21,673.24
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,879.88,694.64
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,907.13,713.49
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,928.3,728.26
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,945.71,740.43
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,957.1,748.09
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,964.57,753.1
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,964.74,753.44
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,960.97,751.19
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,949.64,743.03
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,934.56,732.38
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,912.67,717.36
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,887.4,700.04
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,854.4,676.71
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,825.55,657.11
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,780.81,624.7
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,734.24,590.63
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,676.31,548.83
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,618.09,505.56
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,544.73,447.56
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,473.63,388.71
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,387.27,316.18
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,303.55,241.79
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,178.62,109.48
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,49.47,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,12.63,1.98
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,28.31,19.55
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,44.08,25.22
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,96.42,51.88
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,151.93,93.64
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,214.11,147.88
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,275.22,205.17
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,340.3,266.28
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,401.7,323.68
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,464.03,380.37
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,522.64,432.36
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,580.7,482.2
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,634.23,527.0
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,686.12,569.16
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,733.24,606.27
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,777.92,638.76
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,817.52,666.79
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,853.9,692.18
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,885.13,714.31
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,912.87,733.77
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,934.04,747.67
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,951.35,758.85
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,962.75,766.91
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,970.16,772.28
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,970.47,772.7
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,966.8,770.45
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,957.29,764.18
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,943.96,755.32
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,921.74,740.5
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,896.14,723.27
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,864.08,700.55
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,829.2,675.68
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,791.12,648.21
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,744.31,613.73
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,687.28,571.33
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,629.8,527.91
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,559.14,470.13
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,490.34,411.11
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,401.17,334.36
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,324.67,263.94
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,205.03,135.44
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,77.4,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,13.13,2.92
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,27.16,18.68
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,43.78,24.42
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,97.2,51.55
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,154.03,94.12
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,216.53,147.6
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,277.71,203.31
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,341.68,261.42
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,404.49,317.23
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,466.93,370.92
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,525.53,421.29
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,583.59,469.76
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,637.99,513.19
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,690.87,554.2
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,738.79,590.83
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,784.34,623.19
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,822.36,648.67
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,856.83,671.48
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,888.73,692.71
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,917.22,711.46
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,939.93,725.42
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,958.92,736.92
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,970.41,743.6
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,977.91,747.71
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,979.8,748.85
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,977.68,747.51
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,967.73,741.1
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,953.93,732.32
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,927.71,715.23
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,898.36,696.15
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,872.2,679.23
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,835.93,655.06
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,791.36,624.35
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,744.89,591.93
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,686.71,551.32
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,628.14,509.27
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,556.78,454.96
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,487.3,399.14
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,403.76,330.5
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,321.97,258.94
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,204.49,139.4
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,76.19,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,14.24,4.15
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,29.3,20.53
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,45.63,26.64
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,96.2,53.36
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,150.53,94.52
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,212.53,147.8
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,271.33,201.3
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,333.35,257.78
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,392.98,311.79
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,453.57,365.4
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,510.87,414.66
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,568.03,462.16
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,620.7,504.81
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,671.97,545.11
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,716.6,580.2
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,761.15,613.58
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,739.15,593.67
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,694.09,555.71
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,797.71,636.1
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,892.23,703.78
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,843.2,667.26
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,770.42,612.11
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,868.95,686.62
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,949.02,743.34
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,948.29,741.4
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,943.78,737.61
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,941.32,737.94
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,927.74,730.49
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,900.18,711.85
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,869.62,691.14
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,835.62,668.58
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,799.04,643.93
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,756.48,613.64
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,708.17,578.6
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,649.72,535.58
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,591.36,490.73
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,518.4,431.34
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,448.1,372.09
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,360.04,298.16
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,278.81,226.42
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,152.63,106.74
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,10.48,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,18.83,7.82
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,28.24,19.51
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,45.57,25.82
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,100.33,55.73
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,155.2,97.25
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,216.33,150.22
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,276.62,206.2
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,340.0,265.34
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,401.52,322.48
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,464.96,380.01
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,523.17,431.7
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,580.99,481.53
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,635.41,527.25
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,688.61,570.73
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,736.69,610.03
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,782.44,644.96
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,822.5,673.74
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,859.55,699.98
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,891.25,722.96
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,919.5,743.27
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,941.76,759.3
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,960.23,772.59
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,972.2,780.9
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,980.17,786.4
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,981.77,787.34
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,979.35,785.51
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,969.84,778.64
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,956.46,769.11
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,931.88,751.44
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,904.11,731.54
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,871.49,708.82
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,843.0,689.15
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,799.13,656.61
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,753.23,622.27
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,696.62,579.27
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,639.47,535.69
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,570.68,479.7
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,503.37,422.06
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,416.64,347.67
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,335.56,274.49
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,231.72,168.26
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,104.29,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,21.58,10.54
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,32.78,23.86
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,50.56,30.7
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,101.28,58.26
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,154.77,98.33
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,217.85,152.09
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,277.58,206.87
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,340.47,264.57
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,401.05,319.2
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,463.22,373.68
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,521.55,424.21
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,578.86,472.48
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,632.67,515.93
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,685.21,557.14
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,732.5,593.93
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,777.53,626.85
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,816.3,652.93
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,851.96,676.49
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,883.03,698.61
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,910.74,718.3
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,932.75,732.53
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,951.11,744.21
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,962.44,751.71
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,969.86,756.59
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,971.07,756.15
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,968.33,753.13
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,958.06,745.67
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,944.04,735.75
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,922.28,719.11
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,897.17,700.47
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,863.89,678.0
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,834.85,658.46
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,791.27,626.93
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,745.71,593.7
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,688.73,555.14
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,631.32,514.92
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,560.97,461.24
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,492.45,405.87
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,410.88,337.68
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,331.15,267.54
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,220.31,160.9
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,92.34,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.39,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,22.35,11.49
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,33.9,24.59
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,53.6,36.25
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,92.91,61.51
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,134.5,94.7
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,178.77,132.98
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,232.75,177.5
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,301.92,236.62
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,347.14,279.31
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,382.76,312.05
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,432.45,354.48
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,486.81,399.7
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,521.43,427.81
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,555.35,454.42
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,669.18,547.98
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,787.35,641.24
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,826.87,669.18
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,863.05,694.79
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,894.92,717.99
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,923.3,738.62
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,946.26,754.16
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,965.46,767.02
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,977.52,775.7
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,985.55,781.63
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,987.79,783.85
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,985.94,783.31
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,976.76,777.32
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,963.65,768.66
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,944.46,755.99
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,921.59,740.7
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,889.47,719.14
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,854.35,695.24
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,812.45,664.92
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,768.3,632.55
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,713.83,592.24
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,658.69,550.4
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,597.45,501.14
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,531.64,445.25
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,447.55,373.12
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,368.8,301.89
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,258.41,194.24
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,136.33,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,20.8,10.75
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,27.5,18.95
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,46.49,24.46
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,100.1,52.5
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,156.26,95.09
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,217.7,148.12
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,280.68,205.39
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,344.09,262.96
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,404.8,317.46
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,466.14,370.98
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,524.38,420.83
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,582.0,468.64
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,635.27,511.68
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,686.86,552.25
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,733.98,587.93
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,778.67,619.2
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,816.38,645.04
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,850.46,668.11
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,881.75,690.08
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,909.63,709.62
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,931.47,723.5
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,949.59,734.82
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,960.92,742.55
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,968.32,747.69
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,970.29,749.22
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,968.31,748.18
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,957.77,740.94
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,943.43,731.24
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,921.34,716.64
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,895.92,699.79
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,863.86,678.1
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,829.02,654.4
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,792.97,628.66
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,747.87,596.04
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,692.97,557.3
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,637.49,517.04
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,570.13,465.62
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,504.23,412.03
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,420.58,343.53
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,342.31,275.7
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,241.16,180.36
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,134.44,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,22.08,12.11
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,30.31,21.45
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,49.66,27.24
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,102.05,55.01
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,157.59,97.04
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,218.61,149.24
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,278.89,203.97
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,341.97,261.16
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,403.76,316.09
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,464.98,368.97
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,522.99,417.77
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,580.57,464.52
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,633.9,505.67
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,685.67,544.16
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,732.87,578.85
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,777.77,609.01
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,817.68,635.16
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,854.6,658.89
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,885.64,679.9
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,913.23,698.55
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,934.68,711.65
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,952.34,722.26
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,964.14,728.6
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,972.01,732.44
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,972.77,732.06
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,969.59,729.26
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,960.13,723.83
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,946.88,716.03
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,925.55,702.87
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,900.85,687.49
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,868.6,666.46
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,833.53,643.36
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,795.3,616.99
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,748.28,584.1
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,692.59,548.25
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,636.34,510.63
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,565.12,458.43
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,500.39,407.61
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,416.0,338.5
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,337.64,270.67
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,230.92,173.35
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,124.98,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,23.88,13.52
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,31.19,21.75
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,51.8,27.67
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,105.68,56.01
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,162.16,98.26
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,224.04,150.59
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,285.43,205.23
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,349.46,261.9
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,412.18,316.55
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,474.29,369.18
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,533.44,418.55
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,592.04,466.0
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,646.1,507.72
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,698.57,546.96
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,745.96,581.15
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,790.91,610.88
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,829.04,635.28
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,863.67,656.91
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,894.86,677.27
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,922.6,695.48
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,943.43,707.82
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,960.43,717.61
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,970.96,724.29
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,977.53,728.47
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,977.1,728.42
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,972.74,725.94
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,961.87,720.08
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,947.24,711.84
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,925.15,697.57
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,899.76,681.16
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,874.18,665.08
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,838.36,641.77
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,792.35,609.94
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,744.62,576.62
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,688.54,540.49
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,631.96,502.68
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,565.54,454.06
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,497.4,401.17
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,413.06,333.38
