Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,334.68,266.76
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,229.31,172.34
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,125.33,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,47.59,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,10.0,21.0,14.3,0.0
2016,2,12,7,45,329.5,28.0,2.85,11.0,65.0,22.31,12.56
2016,2,12,8,0,481.0,41.0,3.2,12.0,109.0,31.94,22.47
2016,2,12,8,15,563.5,49.0,3.05,12.5,162.0,52.65,29.07
2016,2,12,8,30,646.0,57.0,2.9,13.0,215.0,104.5,57.33
2016,2,12,8,45,699.0,62.5,2.75,14.0,269.5,161.95,100.67
2016,2,12,9,0,752.0,68.0,2.6,15.0,324.0,222.64,151.65
2016,2,12,9,15,785.5,72.5,2.6,16.0,375.5,282.71,204.67
2016,2,12,9,30,819.0,77.0,2.6,17.0,427.0,345.71,259.77
2016,2,12,9,45,843.0,80.0,2.65,18.0,474.0,406.15,311.81
2016,2,12,10,0,867.0,83.0,2.7,19.0,521.0,467.73,362.99
2016,2,12,10,15,883.0,85.5,2.8,19.5,562.0,525.65,410.5
2016,2,12,10,30,899.0,88.0,2.9,20.0,603.0,582.55,455.73
2016,2,12,10,45,910.5,90.0,3.0,21.0,637.0,635.67,495.82
2016,2,12,11,0,922.0,92.0,3.1,22.0,671.0,687.35,533.53
2016,2,12,11,15,929.5,93.5,3.15,22.5,697.0,734.11,567.43
2016,2,12,11,30,937.0,95.0,3.2,23.0,723.0,778.6,597.24
2016,2,12,11,45,940.5,96.0,3.25,23.5,740.5,817.05,622.32
2016,2,12,12,0,944.0,97.0,3.3,24.0,758.0,852.53,645.16
2016,2,12,12,15,945.5,97.5,3.3,24.0,767.0,882.71,665.23
2016,2,12,12,30,947.0,98.0,3.3,24.0,776.0,909.48,683.01
2016,2,12,12,45,945.5,98.5,3.3,24.0,775.5,930.16,696.71
2016,2,12,13,0,944.0,99.0,3.3,24.0,775.0,947.11,708.05
2016,2,12,13,15,941.0,99.0,3.3,24.0,766.0,958.39,715.72
2016,2,12,13,30,938.0,99.0,3.3,24.0,757.0,965.82,721.02
2016,2,12,13,45,930.5,98.5,3.3,24.0,739.0,964.75,720.8
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,959.81,718.23
2016,2,12,14,15,914.5,96.5,3.3,24.0,695.5,949.04,711.93
2016,2,12,14,30,906.0,95.0,3.3,24.0,670.0,934.6,703.33
2016,2,12,14,45,882.0,97.5,3.3,24.0,634.0,915.22,691.49
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,885.2,672.44
2016,2,12,15,15,840.0,97.0,3.2,23.5,557.5,851.12,651.24
2016,2,12,15,30,822.0,94.0,3.1,23.0,517.0,814.4,628.03
2016,2,12,15,45,796.0,91.0,3.05,22.5,470.5,768.88,598.51
2016,2,12,16,0,770.0,88.0,3.0,22.0,424.0,721.74,567.3
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.0,668.75,531.16
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,611.52,490.8
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.0,541.42,437.7
2016,2,12,17,0,594.0,66.0,2.0,18.0,218.0,473.61,384.18
2016,2,12,17,15,515.0,56.5,2.05,17.0,166.0,389.55,316.16
2016,2,12,17,30,436.0,47.0,2.1,16.0,114.0,311.48,249.72
2016,2,12,17,45,303.5,33.0,2.15,15.5,70.5,210.34,159.74
2016,2,12,18,0,171.0,19.0,2.2,15.0,27.0,111.05,0.15
2016,2,12,18,15,85.5,9.5,2.25,14.5,13.5,40.94,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.5,7.15,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,19.0,11.82,0.0
2016,2,13,7,45,208.0,33.0,2.3,9.0,59.5,25.79,15.83
2016,2,13,8,0,331.0,51.0,2.3,10.0,100.0,39.22,29.18
2016,2,13,8,15,412.0,64.0,2.3,10.5,150.0,61.26,39.17
2016,2,13,8,30,493.0,77.0,2.3,11.0,200.0,109.84,68.46
2016,2,13,8,45,552.0,85.5,2.3,12.0,252.0,159.25,105.63
2016,2,13,9,0,611.0,94.0,2.3,13.0,304.0,215.63,152.47
2016,2,13,9,15,649.0,101.0,2.25,13.5,354.0,271.51,201.45
2016,2,13,9,30,687.0,108.0,2.2,14.0,404.0,331.11,253.41
2016,2,13,9,45,716.0,112.5,2.2,15.0,450.0,388.24,302.15
2016,2,13,10,0,745.0,117.0,2.2,16.0,496.0,447.34,350.91
2016,2,13,10,15,765.0,121.0,2.35,16.5,536.5,503.13,396.68
2016,2,13,10,30,785.0,125.0,2.5,17.0,577.0,559.28,441.42
2016,2,13,10,45,801.0,127.0,2.65,18.0,611.0,611.08,480.84
2016,2,13,11,0,817.0,129.0,2.8,19.0,645.0,661.56,518.15
2016,2,13,11,15,827.0,131.0,2.95,19.5,671.5,707.2,551.94
2016,2,13,11,30,837.0,133.0,3.1,20.0,698.0,751.1,583.8
2016,2,13,11,45,871.0,121.0,3.3,20.5,722.5,796.7,615.44
2016,2,13,12,0,905.0,109.0,3.5,21.0,747.0,836.49,642.51
2016,2,13,12,15,908.0,109.5,3.6,21.0,756.5,866.93,663.69
2016,2,13,12,30,911.0,110.0,3.7,21.0,766.0,894.18,682.75
2016,2,13,12,45,913.0,109.0,3.8,21.5,767.0,915.64,696.56
2016,2,13,13,0,915.0,108.0,3.9,22.0,768.0,933.6,708.05
2016,2,13,13,15,913.0,107.5,4.0,22.0,759.5,944.94,716.51
2016,2,13,13,30,911.0,107.0,4.1,22.0,751.0,952.54,722.61
2016,2,13,13,45,908.0,105.5,4.25,22.0,734.5,954.37,725.21
2016,2,13,14,0,905.0,104.0,4.4,22.0,718.0,952.43,725.41
2016,2,13,14,15,896.5,102.5,4.45,22.0,692.5,941.75,719.2
2016,2,13,14,30,888.0,101.0,4.5,22.0,667.0,935.22,716.25
2016,2,13,14,45,871.5,100.5,4.55,22.0,633.0,911.48,701.36
2016,2,13,15,0,855.0,100.0,4.6,22.0,599.0,884.56,684.32
2016,2,13,15,15,837.5,97.5,4.5,21.5,559.0,851.48,663.14
2016,2,13,15,30,820.0,95.0,4.4,21.0,519.0,815.76,639.94
2016,2,13,15,45,798.5,90.5,4.35,21.0,474.0,772.08,609.83
2016,2,13,16,0,777.0,86.0,4.3,21.0,429.0,726.55,578.03
2016,2,13,16,15,743.0,81.5,3.85,20.0,378.5,674.31,541.45
2016,2,13,16,30,709.0,77.0,3.4,19.0,328.0,618.02,500.83
2016,2,13,16,45,661.0,70.5,3.0,18.5,275.5,550.14,447.92
2016,2,13,17,0,613.0,64.0,2.6,18.0,223.0,484.16,394.44
2016,2,13,17,15,535.5,55.0,2.5,17.0,171.0,400.57,326.13
2016,2,13,17,30,458.0,46.0,2.4,16.0,119.0,322.85,259.55
2016,2,13,17,45,327.0,33.0,2.3,15.5,74.5,222.08,169.94
2016,2,13,18,0,196.0,20.0,2.2,15.0,30.0,123.88,19.27
2016,2,13,18,15,98.0,10.0,2.3,14.5,15.0,46.2,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,3.0,4.2,11.5,3.0,2.86,0.0
2016,2,14,7,30,0.0,6.0,4.5,12.0,6.0,5.55,0.0
2016,2,14,7,45,0.0,17.0,4.8,12.5,17.0,15.76,7.44
2016,2,14,8,0,0.0,28.0,5.1,13.0,28.0,25.99,17.22
2016,2,14,8,15,0.0,41.5,5.5,14.0,41.5,38.56,27.18
2016,2,14,8,30,0.0,55.0,5.9,15.0,55.0,51.06,37.91
2016,2,14,8,45,0.0,69.0,6.35,16.0,69.0,63.88,48.68
2016,2,14,9,0,0.0,83.0,6.8,17.0,83.0,76.78,59.29
2016,2,14,9,15,0.0,96.0,6.85,17.5,96.0,88.86,69.13
2016,2,14,9,30,0.0,109.0,6.9,18.0,109.0,101.01,78.88
2016,2,14,9,45,0.0,113.5,7.0,18.5,113.5,105.41,82.12
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,109.78,85.31
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,118.79,92.44
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,127.84,99.57
2016,2,14,10,45,5.5,177.0,6.8,19.5,181.0,168.99,132.52
2016,2,14,11,0,11.0,217.0,6.7,20.0,225.0,211.18,165.85
2016,2,14,11,15,12.0,225.0,6.5,20.5,233.5,220.5,172.64
2016,2,14,11,30,13.0,233.0,6.3,21.0,242.0,229.92,179.51
2016,2,14,11,45,58.0,287.5,6.1,21.5,329.0,326.13,255.37
2016,2,14,12,0,103.0,342.0,5.9,22.0,416.0,421.62,328.84
2016,2,14,12,15,203.0,342.0,5.7,22.0,488.5,518.25,404.32
2016,2,14,12,30,303.0,342.0,5.5,22.0,561.0,621.26,482.93
2016,2,14,12,45,350.0,329.5,5.3,22.0,583.0,658.88,511.2
2016,2,14,13,0,397.0,317.0,5.1,22.0,605.0,696.57,539.5
2016,2,14,13,15,376.5,319.0,5.0,22.0,590.0,688.98,533.24
2016,2,14,13,30,356.0,321.0,4.9,22.0,575.0,679.39,525.76
2016,2,14,13,45,426.5,288.5,4.85,22.5,585.0,724.58,559.93
2016,2,14,14,0,497.0,256.0,4.8,23.0,595.0,757.42,584.85
2016,2,14,14,15,497.5,246.0,4.7,23.0,575.0,747.92,578.33
2016,2,14,14,30,498.0,236.0,4.6,23.0,555.0,736.06,570.4
2016,2,14,14,45,461.0,234.5,4.6,23.0,518.5,697.77,542.88
2016,2,14,15,0,424.0,233.0,4.6,23.0,482.0,658.38,514.43
2016,2,14,15,15,461.0,206.5,4.45,22.5,461.0,654.03,514.19
2016,2,14,15,30,498.0,180.0,4.3,22.0,440.0,645.64,510.82
2016,2,14,15,45,453.5,171.0,4.2,22.0,392.0,587.24,467.32
2016,2,14,16,0,409.0,162.0,4.1,22.0,344.0,529.59,423.89
2016,2,14,16,15,378.5,150.0,3.55,21.0,303.0,480.18,387.05
2016,2,14,16,30,348.0,138.0,3.0,20.0,262.0,419.94,341.03
2016,2,14,16,45,322.5,118.5,2.55,19.5,219.5,367.38,299.43
2016,2,14,17,0,297.0,99.0,2.1,19.0,177.0,315.89,257.44
2016,2,14,17,15,252.5,79.5,2.0,18.0,135.5,254.75,206.94
2016,2,14,17,30,208.0,60.0,1.9,17.0,94.0,197.09,157.6
2016,2,14,17,45,131.0,40.5,1.85,16.5,59.0,127.58,96.39
2016,2,14,18,0,54.0,21.0,1.8,16.0,24.0,57.21,12.68
2016,2,14,18,15,27.0,10.5,1.85,15.5,12.0,20.14,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,11.91,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,21.75,0.0
2016,2,15,7,45,214.0,36.0,4.2,10.5,68.5,28.1,18.06
2016,2,15,8,0,428.0,47.0,4.3,11.0,112.0,36.89,27.07
2016,2,15,8,15,510.5,56.5,4.55,12.0,164.5,59.83,35.08
2016,2,15,8,30,593.0,66.0,4.8,13.0,217.0,110.24,64.0
2016,2,15,8,45,651.0,71.5,5.05,14.0,271.5,163.26,104.24
2016,2,15,9,0,709.0,77.0,5.3,15.0,326.0,222.91,154.68
2016,2,15,9,15,744.5,82.0,5.35,15.5,377.5,282.17,207.76
2016,2,15,9,30,780.0,87.0,5.4,16.0,429.0,346.4,264.97
2016,2,15,9,45,810.0,89.5,5.5,16.5,477.5,406.91,318.5
2016,2,15,10,0,840.0,92.0,5.6,17.0,526.0,469.28,372.26
2016,2,15,10,15,857.0,94.5,5.6,17.5,567.0,526.64,420.56
2016,2,15,10,30,874.0,97.0,5.6,18.0,608.0,583.8,467.2
2016,2,15,10,45,888.0,98.0,5.6,18.5,642.5,637.11,509.55
2016,2,15,11,0,902.0,99.0,5.6,19.0,677.0,687.34,548.44
2016,2,15,11,15,910.0,100.5,5.6,19.5,703.5,733.86,583.48
2016,2,15,11,30,918.0,102.0,5.6,20.0,730.0,778.19,614.42
2016,2,15,11,45,920.5,104.5,5.7,20.5,747.0,816.97,641.23
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,852.79,665.76
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,883.38,686.76
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,910.69,705.35
2016,2,15,12,45,933.5,105.0,5.6,21.5,785.0,933.42,719.85
2016,2,15,13,0,939.0,102.0,5.6,22.0,787.0,952.65,731.93
2016,2,15,13,15,937.5,101.5,5.45,22.0,778.5,964.7,739.56
2016,2,15,13,30,936.0,101.0,5.3,22.0,770.0,972.92,744.62
2016,2,15,13,45,939.0,97.0,5.15,22.0,755.0,977.45,747.23
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,978.04,747.26
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,968.89,742.15
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,955.95,734.59
2016,2,15,14,45,922.0,87.5,4.6,21.0,657.5,937.68,722.41
2016,2,15,15,0,915.0,85.0,4.5,21.0,625.0,915.86,707.88
2016,2,15,15,15,900.5,82.5,4.25,20.5,585.0,884.15,687.09
2016,2,15,15,30,886.0,80.0,4.0,20.0,545.0,849.55,664.42
2016,2,15,15,45,872.5,75.0,3.8,20.0,500.0,816.89,642.0
2016,2,15,16,0,859.0,70.0,3.6,20.0,455.0,774.58,612.36
2016,2,15,16,15,830.0,66.5,3.05,19.0,403.5,720.3,574.15
2016,2,15,16,30,801.0,63.0,2.5,18.0,352.0,665.19,534.32
2016,2,15,16,45,762.0,57.5,2.0,17.5,298.5,600.46,485.18
2016,2,15,17,0,723.0,52.0,1.5,17.0,245.0,536.59,433.12
2016,2,15,17,15,652.0,46.0,1.45,16.0,190.0,454.81,367.81
2016,2,15,17,30,581.0,40.0,1.4,15.0,135.0,377.73,302.72
2016,2,15,17,45,452.5,30.0,1.35,14.0,87.0,274.36,212.28
2016,2,15,18,0,324.0,20.0,1.3,13.0,39.0,176.49,66.97
2016,2,15,18,15,162.0,10.0,1.3,13.0,19.5,70.54,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,24.73,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,74.0,28.45,18.42
2016,2,16,8,0,478.0,44.0,4.1,13.0,119.0,33.95,24.31
2016,2,16,8,15,556.0,52.5,4.2,14.0,172.0,58.38,32.2
2016,2,16,8,30,634.0,61.0,4.3,15.0,225.0,110.47,61.85
2016,2,16,8,45,683.0,67.0,4.4,16.0,278.5,165.19,103.61
2016,2,16,9,0,732.0,73.0,4.5,17.0,332.0,227.66,156.43
2016,2,16,9,15,765.0,77.0,4.7,17.5,383.0,286.41,208.87
2016,2,16,9,30,798.0,81.0,4.9,18.0,434.0,348.08,263.74
2016,2,16,9,45,821.0,84.5,5.15,19.0,480.5,407.87,315.91
2016,2,16,10,0,844.0,88.0,5.4,20.0,527.0,468.75,367.46
2016,2,16,10,15,860.0,90.5,5.25,20.5,568.0,525.86,414.62
2016,2,16,10,30,876.0,93.0,5.1,21.0,609.0,582.65,459.88
2016,2,16,10,45,886.0,95.5,5.0,22.0,642.5,633.94,498.64
2016,2,16,11,0,896.0,98.0,4.9,23.0,676.0,684.39,535.33
2016,2,16,11,15,903.5,99.5,4.65,23.0,702.0,730.36,569.01
2016,2,16,11,30,911.0,101.0,4.4,23.0,728.0,774.11,598.34
2016,2,16,11,45,904.5,107.5,4.2,23.5,743.0,809.93,621.04
2016,2,16,12,0,898.0,114.0,4.0,24.0,758.0,842.26,640.93
2016,2,16,12,15,900.5,114.5,3.75,24.0,767.0,872.24,659.93
2016,2,16,12,30,903.0,115.0,3.5,24.0,776.0,899.01,676.47
2016,2,16,12,45,901.5,115.5,3.3,24.5,776.0,918.98,687.17
2016,2,16,13,0,900.0,116.0,3.1,25.0,776.0,935.37,695.37
2016,2,16,13,15,897.5,115.5,2.95,25.0,767.5,946.14,701.53
2016,2,16,13,30,895.0,115.0,2.8,25.0,759.0,953.22,705.33
2016,2,16,13,45,890.0,114.0,2.65,25.0,742.0,961.5,710.02
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,958.47,707.3
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,947.92,702.16
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,933.75,694.75
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.0,912.53,682.67
2016,2,16,15,0,847.0,104.0,2.9,25.0,608.0,888.01,668.36
2016,2,16,15,15,795.0,106.0,2.95,24.5,554.0,830.26,631.95
2016,2,16,15,30,743.0,108.0,3.0,24.0,500.0,775.93,597.38
2016,2,16,15,45,752.5,94.0,3.1,23.5,462.0,743.82,578.16
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,712.53,558.95
2016,2,16,16,15,708.0,84.0,3.0,22.0,375.5,655.55,520.06
2016,2,16,16,30,654.0,88.0,2.8,21.0,327.0,596.31,478.13
2016,2,16,16,45,639.0,76.5,2.65,20.5,280.0,546.33,440.52
2016,2,16,17,0,624.0,65.0,2.5,20.0,233.0,495.54,400.49
2016,2,16,17,15,549.0,56.5,2.6,19.0,180.5,412.94,334.3
2016,2,16,17,30,474.0,48.0,2.7,18.0,128.0,335.92,269.39
2016,2,16,17,45,354.0,35.0,2.85,17.0,82.5,238.7,184.77
2016,2,16,18,0,234.0,22.0,3.0,16.0,37.0,146.03,64.98
2016,2,16,18,15,117.0,11.0,3.1,15.5,18.5,54.68,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.5,9.05,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,33.0,15.34,0.0
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,24.36,15.35
2016,2,17,8,0,509.0,43.0,2.4,10.0,125.0,32.89,23.76
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.5,58.82,31.92
2016,2,17,8,30,660.0,59.0,2.8,12.0,232.0,112.17,62.76
2016,2,17,8,45,705.5,65.0,3.05,13.0,286.0,170.53,108.19
2016,2,17,9,0,751.0,71.0,3.3,14.0,340.0,231.18,160.19
2016,2,17,9,15,783.0,75.0,3.35,14.5,391.5,290.9,213.81
2016,2,17,9,30,815.0,79.0,3.4,15.0,443.0,353.38,269.5
2016,2,17,9,45,836.0,83.0,3.5,16.0,490.0,413.91,322.18
2016,2,17,10,0,857.0,87.0,3.6,17.0,537.0,475.29,373.77
2016,2,17,10,15,873.5,89.5,3.5,17.5,578.0,533.41,421.47
2016,2,17,10,30,890.0,92.0,3.4,18.0,619.0,590.61,466.77
2016,2,17,10,45,899.5,94.5,3.3,18.5,653.0,642.99,506.87
2016,2,17,11,0,909.0,97.0,3.2,19.0,687.0,693.78,544.44
2016,2,17,11,15,917.0,98.5,3.15,19.0,713.0,740.68,579.19
2016,2,17,11,30,925.0,100.0,3.1,19.0,739.0,785.37,609.92
2016,2,17,11,45,928.0,101.5,3.05,19.5,756.5,823.8,634.69
2016,2,17,12,0,931.0,103.0,3.0,20.0,774.0,859.24,657.11
2016,2,17,12,15,933.5,103.5,3.0,20.0,783.5,890.08,677.78
2016,2,17,12,30,936.0,104.0,3.0,20.0,793.0,917.59,696.17
2016,2,17,12,45,935.0,105.0,3.05,20.5,793.0,939.14,709.56
2016,2,17,13,0,934.0,106.0,3.1,21.0,793.0,957.0,720.56
2016,2,17,13,15,931.5,105.5,3.1,21.0,784.5,968.12,728.14
2016,2,17,13,30,929.0,105.0,3.1,21.0,776.0,975.4,733.35
2016,2,17,13,45,922.5,104.5,3.1,21.5,758.5,975.15,732.28
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,971.05,728.86
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,960.65,722.81
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,946.57,714.46
2016,2,17,14,45,888.0,99.0,3.1,22.0,655.5,932.54,706.29
2016,2,17,15,0,876.0,97.0,3.1,22.0,622.0,907.32,690.56
2016,2,17,15,15,859.5,94.5,3.05,21.5,581.5,874.43,670.54
2016,2,17,15,30,843.0,92.0,3.0,21.0,541.0,838.77,648.46
2016,2,17,15,45,820.5,88.5,2.95,21.0,495.0,794.52,618.8
2016,2,17,16,0,798.0,85.0,2.9,21.0,449.0,748.39,587.44
2016,2,17,16,15,766.5,81.0,2.55,20.0,398.0,693.35,549.59
2016,2,17,16,30,735.0,77.0,2.2,19.0,347.0,641.94,513.47
2016,2,17,16,45,688.0,71.0,1.9,18.5,293.5,573.75,461.96
2016,2,17,17,0,641.0,65.0,1.6,18.0,240.0,507.33,409.35
2016,2,17,17,15,568.5,56.5,1.65,17.0,186.5,425.22,344.32
2016,2,17,17,30,496.0,48.0,1.7,16.0,133.0,348.46,280.1
2016,2,17,17,45,372.0,35.5,1.75,15.0,86.0,248.47,193.68
2016,2,17,18,0,248.0,23.0,1.8,14.0,39.0,154.41,78.55
2016,2,17,18,15,124.0,11.5,1.85,14.0,19.5,57.95,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.0,12.5,3.9,12.5,15.5,11.91,0.0
2016,2,18,7,30,116.0,25.0,4.1,13.0,31.0,19.87,1.63
2016,2,18,7,45,253.0,41.5,4.35,13.5,76.5,32.38,21.92
2016,2,18,8,0,390.0,58.0,4.6,14.0,122.0,44.39,33.45
2016,2,18,8,15,470.5,69.5,4.8,14.5,175.0,72.53,45.17
2016,2,18,8,30,551.0,81.0,5.0,15.0,228.0,122.48,75.17
2016,2,18,8,45,344.5,116.5,5.25,16.0,215.0,155.67,110.58
2016,2,18,9,0,138.0,152.0,5.5,17.0,202.0,165.81,128.13
2016,2,18,9,15,305.5,151.5,5.5,17.5,283.0,223.72,171.57
2016,2,18,9,30,473.0,151.0,5.5,18.0,364.0,301.91,233.62
2016,2,18,9,45,668.0,119.5,5.55,18.5,454.5,382.16,298.53
2016,2,18,10,0,863.0,88.0,5.6,19.0,545.0,480.71,378.67
2016,2,18,10,15,879.0,90.5,5.6,19.5,586.0,538.99,427.1
2016,2,18,10,30,895.0,93.0,5.6,20.0,627.0,596.28,473.35
2016,2,18,10,45,910.0,93.5,5.7,20.5,662.0,650.31,516.08
2016,2,18,11,0,925.0,94.0,5.8,21.0,697.0,703.19,556.83
2016,2,18,11,15,932.5,95.0,5.85,21.0,723.5,749.93,592.56
2016,2,18,11,30,940.0,96.0,5.9,21.0,750.0,794.36,624.57
2016,2,18,11,45,945.0,96.5,5.95,21.5,768.0,833.81,651.5
2016,2,18,12,0,950.0,97.0,6.0,22.0,786.0,870.33,676.14
2016,2,18,12,15,952.0,97.5,6.05,22.0,795.0,901.26,698.03
2016,2,18,12,30,954.0,98.0,6.1,22.0,804.0,928.77,717.54
2016,2,18,12,45,953.0,98.0,6.15,22.5,804.0,949.56,730.91
2016,2,18,13,0,952.0,98.0,6.2,23.0,804.0,966.57,741.72
2016,2,18,13,15,949.5,97.5,6.2,23.0,795.0,977.83,749.8
2016,2,18,13,30,947.0,97.0,6.2,23.0,786.0,985.17,755.32
2016,2,18,13,45,941.5,96.5,6.2,23.5,768.0,985.82,754.83
2016,2,18,14,0,936.0,96.0,6.2,24.0,750.0,982.55,751.79
2016,2,18,14,15,928.0,94.5,6.15,24.0,724.0,971.96,745.02
2016,2,18,14,30,920.0,93.0,6.1,24.0,698.0,957.6,735.79
2016,2,18,14,45,901.0,94.5,6.05,24.0,662.5,933.2,719.6
2016,2,18,15,0,882.0,96.0,6.0,24.0,627.0,913.38,706.79
2016,2,18,15,15,866.0,93.0,5.85,23.5,586.5,880.13,685.24
2016,2,18,15,30,850.0,90.0,5.7,23.0,546.0,844.07,661.61
2016,2,18,15,45,824.0,88.0,5.55,23.0,499.0,798.47,629.51
2016,2,18,16,0,798.0,86.0,5.4,23.0,452.0,751.16,595.91
2016,2,18,16,15,765.5,81.5,5.0,22.5,400.5,694.66,555.07
2016,2,18,16,30,733.0,77.0,4.6,22.0,349.0,641.81,516.28
2016,2,18,16,45,682.5,72.0,4.2,21.5,295.0,572.44,463.15
2016,2,18,17,0,632.0,67.0,3.8,21.0,241.0,505.12,409.45
2016,2,18,17,15,559.0,58.5,3.65,20.0,187.5,422.92,342.97
2016,2,18,17,30,486.0,50.0,3.5,19.0,134.0,346.08,277.89
2016,2,18,17,45,360.5,37.0,3.4,18.5,87.0,244.99,190.2
2016,2,18,18,0,235.0,24.0,3.3,18.0,40.0,151.09,82.83
2016,2,18,18,15,117.5,12.0,3.5,17.5,20.0,56.09,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.5,16.0,11.44,0.0
2016,2,19,7,30,133.0,24.0,4.6,16.0,32.0,18.98,3.27
2016,2,19,7,45,264.5,40.0,4.8,16.5,77.0,31.08,20.65
2016,2,19,8,0,396.0,56.0,5.0,17.0,122.0,44.47,33.14
2016,2,19,8,15,474.0,66.5,5.1,17.5,174.0,70.48,42.46
2016,2,19,8,30,552.0,77.0,5.2,18.0,226.0,119.72,71.85
2016,2,19,8,45,276.0,72.5,5.3,18.5,147.0,107.33,72.47
2016,2,19,9,0,0.0,68.0,5.4,19.0,68.0,63.26,47.46
2016,2,19,9,15,0.0,103.0,5.35,19.5,103.0,95.24,73.76
2016,2,19,9,30,0.0,138.0,5.3,20.0,138.0,127.33,99.67
2016,2,19,9,45,1.0,152.5,5.25,20.5,153.0,141.52,110.65
2016,2,19,10,0,2.0,167.0,5.2,21.0,168.0,155.9,121.68
2016,2,19,10,15,82.0,225.0,5.1,21.5,274.5,252.88,198.74
2016,2,19,10,30,162.0,283.0,5.0,22.0,381.0,361.58,283.42
2016,2,19,10,45,286.0,278.0,4.95,22.5,461.5,447.24,349.93
2016,2,19,11,0,410.0,273.0,4.9,23.0,542.0,539.91,420.86
2016,2,19,11,15,632.5,199.0,4.8,23.0,632.5,651.62,507.66
2016,2,19,11,30,855.0,125.0,4.7,23.0,723.0,767.28,594.97
2016,2,19,11,45,857.0,127.5,4.6,23.5,739.5,804.42,618.52
2016,2,19,12,0,859.0,130.0,4.5,24.0,756.0,838.75,640.19
2016,2,19,12,15,861.5,130.5,4.45,24.0,765.0,868.43,660.07
2016,2,19,12,30,864.0,131.0,4.4,24.0,774.0,895.01,677.88
2016,2,19,12,45,861.5,132.0,4.35,24.5,773.5,914.48,689.47
2016,2,19,13,0,859.0,133.0,4.3,25.0,773.0,930.43,698.73
2016,2,19,13,15,856.0,132.5,4.2,25.0,764.5,940.71,705.33
2016,2,19,13,30,853.0,132.0,4.1,25.0,756.0,947.35,709.62
2016,2,19,13,45,846.0,131.5,4.1,25.5,738.5,946.65,708.26
2016,2,19,14,0,839.0,131.0,4.1,26.0,721.0,942.29,704.64
2016,2,19,14,15,830.0,129.0,4.05,26.0,695.5,930.84,697.5
2016,2,19,14,30,821.0,127.0,4.0,26.0,670.0,915.9,688.19
2016,2,19,14,45,808.5,124.0,4.0,26.0,637.0,893.32,674.03
2016,2,19,15,0,796.0,121.0,4.0,26.0,604.0,867.62,657.8
2016,2,19,15,15,778.0,117.5,3.9,25.5,564.5,838.44,639.93
2016,2,19,15,30,760.0,114.0,3.8,25.0,525.0,802.2,616.99
2016,2,19,15,45,735.5,109.5,3.75,25.0,479.5,757.27,586.66
2016,2,19,16,0,711.0,105.0,3.7,25.0,434.0,710.89,554.92
2016,2,19,16,15,677.0,99.5,3.3,24.0,384.5,655.01,516.46
2016,2,19,16,30,643.0,94.0,2.9,23.0,335.0,599.05,476.53
2016,2,19,16,45,593.5,86.5,2.55,22.5,283.0,530.57,424.34
2016,2,19,17,0,544.0,79.0,2.2,22.0,231.0,464.17,372.11
2016,2,19,17,15,470.5,68.0,2.1,21.0,179.5,382.38,307.12
2016,2,19,17,30,397.0,57.0,2.0,20.0,128.0,306.08,243.79
2016,2,19,17,45,282.5,42.0,1.95,19.0,83.0,212.1,163.94
2016,2,19,18,0,168.0,27.0,1.9,18.0,38.0,126.55,73.39
2016,2,19,18,15,84.0,13.5,1.9,18.0,19.0,44.88,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,12.5,2.75,16.5,15.5,11.91,0.0
2016,2,20,7,30,98.0,25.0,3.0,17.0,31.0,20.68,5.79
2016,2,20,7,45,203.5,43.5,3.3,17.5,73.0,33.76,22.95
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,47.22,35.44
2016,2,20,8,15,383.0,75.5,3.85,18.5,164.5,73.86,46.93
2016,2,20,8,30,457.0,89.0,4.1,19.0,214.0,120.09,75.65
2016,2,20,8,45,509.0,98.5,4.35,19.5,265.0,168.34,112.4
2016,2,20,9,0,561.0,108.0,4.6,20.0,316.0,224.1,158.53
2016,2,20,9,15,280.5,90.5,4.7,20.5,194.5,163.25,121.31
2016,2,20,9,30,0.0,73.0,4.8,21.0,73.0,67.94,50.59
2016,2,20,9,45,0.0,88.0,4.9,21.5,88.0,81.94,61.82
2016,2,20,10,0,0.0,103.0,5.0,22.0,103.0,95.89,72.83
2016,2,20,10,15,0.0,110.0,5.0,22.5,110.0,102.48,77.78
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,109.1,82.73
2016,2,20,10,45,0.0,134.0,5.05,23.5,134.0,125.13,95.16
2016,2,20,11,0,0.0,151.0,5.1,24.0,151.0,141.28,107.56
2016,2,20,11,15,0.5,156.5,5.05,24.0,156.5,147.01,111.9
2016,2,20,11,30,1.0,162.0,5.0,24.0,162.0,152.81,116.31
2016,2,20,11,45,1.0,161.0,5.0,24.5,161.5,152.07,115.36
2016,2,20,12,0,1.0,160.0,5.0,25.0,161.0,151.31,114.45
2016,2,20,12,15,4.5,185.5,5.0,25.0,189.0,179.03,136.12
2016,2,20,12,30,8.0,211.0,5.0,25.0,217.0,207.28,158.07
2016,2,20,12,45,7.0,206.0,5.0,25.5,211.5,202.01,153.6
2016,2,20,13,0,6.0,201.0,5.0,26.0,206.0,196.65,149.15
2016,2,20,13,15,7.5,211.5,4.95,26.0,217.5,208.86,158.67
2016,2,20,13,30,9.0,222.0,4.9,26.0,229.0,221.26,168.33
2016,2,20,13,45,94.5,285.0,4.9,26.0,352.5,378.87,291.51
2016,2,20,14,0,180.0,348.0,4.9,26.0,476.0,544.8,416.49
2016,2,20,14,15,223.0,330.0,4.8,26.0,483.0,566.82,433.8
2016,2,20,14,30,266.0,312.0,4.7,26.0,490.0,601.29,460.44
2016,2,20,14,45,144.0,272.5,4.6,26.0,368.5,430.53,332.07
2016,2,20,15,0,22.0,233.0,4.5,26.0,247.0,249.58,191.62
2016,2,20,15,15,28.0,226.0,4.25,25.5,242.5,261.71,202.28
2016,2,20,15,30,34.0,219.0,4.0,25.0,238.0,260.85,202.65
2016,2,20,15,45,32.5,201.0,3.8,25.0,218.0,240.49,187.27
2016,2,20,16,0,31.0,183.0,3.6,25.0,198.0,220.11,171.79
2016,2,20,16,15,25.5,163.5,3.2,24.5,175.0,184.04,143.87
2016,2,20,16,30,20.0,144.0,2.8,24.0,152.0,160.01,125.14
2016,2,20,16,45,15.5,123.5,2.45,23.5,129.0,135.83,105.99
2016,2,20,17,0,11.0,103.0,2.1,23.0,106.0,111.94,86.7
2016,2,20,17,15,5.5,81.0,2.15,22.5,82.5,85.82,65.21
2016,2,20,17,30,0.0,59.0,2.2,22.0,59.0,59.82,43.45
2016,2,20,17,45,0.0,38.5,2.3,21.5,38.5,38.34,25.21
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,16.7,5.34
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.58,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.15,17.0,4.5,4.29,0.0
2016,2,21,7,30,0.0,9.0,2.4,17.0,9.0,8.33,0.0
2016,2,21,7,45,0.0,21.0,2.7,17.5,21.0,19.48,10.94
2016,2,21,8,0,0.0,33.0,3.0,18.0,33.0,30.64,21.09
2016,2,21,8,15,0.0,47.5,3.15,18.0,47.5,44.15,31.56
2016,2,21,8,30,0.0,62.0,3.3,18.0,62.0,57.44,42.87
2016,2,21,8,45,0.0,76.0,3.45,18.5,76.0,70.27,53.51
2016,2,21,9,0,0.0,90.0,3.6,19.0,90.0,83.18,64.02
2016,2,21,9,15,0.0,111.5,3.6,19.0,111.5,102.92,80.13
2016,2,21,9,30,0.0,133.0,3.6,19.0,133.0,122.83,96.18
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,106.81,82.6
2016,2,21,10,0,0.0,97.0,3.6,20.0,97.0,90.33,68.79
2016,2,21,10,15,0.0,119.5,3.5,20.0,119.5,111.32,85.65
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,132.45,102.44
2016,2,21,10,45,0.0,138.0,3.35,20.0,138.0,128.88,99.31
2016,2,21,11,0,0.0,134.0,3.3,20.0,134.0,125.25,96.21
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,136.23,104.83
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,147.29,113.46
2016,2,21,11,45,0.0,154.5,2.85,20.5,154.5,145.07,111.31
2016,2,21,12,0,0.0,152.0,2.7,21.0,152.0,142.83,109.2
2016,2,21,12,15,2.0,164.5,2.45,21.0,166.0,156.65,120.08
2016,2,21,12,30,4.0,177.0,2.2,21.0,180.0,170.69,131.06
2016,2,21,12,45,7.0,204.5,1.95,21.0,210.5,200.51,154.29
2016,2,21,13,0,10.0,232.0,1.7,21.0,241.0,230.9,177.66
2016,2,21,13,15,5.0,188.0,1.5,21.0,192.5,183.29,140.5
2016,2,21,13,30,0.0,144.0,1.3,21.0,144.0,135.84,103.3
2016,2,21,13,45,16.5,218.5,1.15,21.5,231.0,225.24,173.39
2016,2,21,14,0,33.0,293.0,1.0,22.0,318.0,332.36,253.84
2016,2,21,14,15,26.5,271.0,0.95,22.0,290.5,290.33,221.86
2016,2,21,14,30,20.0,249.0,0.9,22.0,263.0,262.27,200.96
2016,2,21,14,45,33.5,256.0,0.9,22.0,277.5,297.04,228.24
2016,2,21,15,0,47.0,263.0,0.9,22.0,292.0,319.34,245.72
2016,2,21,15,15,91.0,257.0,0.85,21.5,309.0,353.17,273.43
2016,2,21,15,30,135.0,251.0,0.8,21.0,326.0,398.58,309.34
2016,2,21,15,45,67.5,178.0,0.75,21.0,215.5,241.92,189.5
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,99.44,75.75
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,87.26,66.58
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,75.08,56.92
2016,2,21,16,45,0.0,66.5,0.55,20.0,66.5,61.86,46.14
2016,2,21,17,0,0.0,53.0,0.5,20.0,53.0,49.26,35.71
2016,2,21,17,15,0.0,40.5,0.5,19.5,40.5,37.61,25.97
2016,2,21,17,30,0.0,28.0,0.5,19.0,28.0,25.98,16.07
2016,2,21,17,45,0.0,17.0,0.55,19.0,17.0,15.75,7.25
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,5.55,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.86,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
