Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,19.11,3.78
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,35.85,24.72
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,42.13,31.02
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,49.04,37.35
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,95.0,54.06
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,149.42,90.8
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,204.92,134.46
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,271.56,190.62
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,333.75,245.77
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,398.21,302.17
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,462.23,357.17
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,525.72,410.49
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,584.76,459.47
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,643.03,506.65
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,697.97,549.18
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,751.35,589.06
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,799.6,623.41
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,845.39,655.69
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,886.93,683.52
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,925.53,709.01
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,956.72,730.11
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,984.29,748.63
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,1007.85,764.63
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1027.56,778.04
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1039.68,786.02
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1047.67,791.31
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,1049.23,792.65
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,1046.59,791.29
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,1037.29,785.24
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,1023.96,776.6
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,1000.88,761.36
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,974.28,743.82
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,942.89,724.16
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,908.39,702.25
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,865.81,673.07
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,820.86,642.03
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,767.61,605.83
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,719.33,572.63
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,653.52,524.73
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,588.38,475.72
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,510.36,414.83
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,435.97,353.78
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,340.92,272.78
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,260.83,199.26
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,121.39,29.17
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,13.04,2.23
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,26.54,17.59
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,31.76,22.83
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,42.22,32.42
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,95.06,50.12
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,155.08,91.63
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,216.37,142.51
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,281.45,199.37
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,345.55,256.35
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,413.37,315.16
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,475.84,367.7
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,538.22,418.22
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,597.41,465.39
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,655.62,510.17
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,709.55,549.22
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,761.34,584.96
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,808.61,615.12
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,853.28,642.98
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,891.64,666.6
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,926.54,687.72
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,957.37,707.38
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,984.64,724.71
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,1005.46,736.48
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,1022.39,745.84
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,1032.86,752.64
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1039.3,757.07
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,954.48,703.09
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,846.64,630.43
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,941.22,698.84
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,1008.15,743.52
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,985.73,729.92
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,959.84,714.95
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,926.8,694.72
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,898.35,677.56
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,734.6,565.86
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,571.49,446.14
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,645.86,507.43
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,694.81,545.15
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,627.48,496.42
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,565.18,449.56
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,485.97,389.95
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,411.06,330.35
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,316.97,252.32
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,232.99,178.14
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,110.53,35.64
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,16.36,5.27
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,32.39,22.59
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,45.32,34.67
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,59.94,47.9
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,103.13,67.27
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,151.36,102.07
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,198.0,139.34
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,249.25,182.03
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,316.12,235.28
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,399.75,302.28
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,460.49,352.39
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,521.86,401.26
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,580.31,446.71
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,638.22,490.3
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,689.72,528.08
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,740.24,564.17
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,786.55,595.25
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,830.51,624.21
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,868.68,649.02
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,903.83,671.72
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,933.92,691.94
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,960.63,709.99
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,980.23,722.45
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,996.07,732.56
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,1006.58,739.97
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,1013.24,745.05
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,1010.4,744.47
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,1003.73,741.57
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,952.13,708.13
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,884.01,663.45
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,908.07,681.84
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,919.53,691.14
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,884.83,669.87
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,852.68,650.55
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,806.05,619.85
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,757.96,587.78
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,700.74,549.24
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,643.29,509.64
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,573.61,457.74
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,505.89,405.83
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,426.73,344.35
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,350.72,282.8
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,259.95,207.05
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,179.93,137.39
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,87.0,33.08
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,11.12,2.26
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,22.27,13.68
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,37.17,27.27
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,51.66,40.38
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,66.55,51.04
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,81.59,63.56
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,154.84,113.43
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,266.72,197.96
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,270.37,209.65
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,246.75,195.24
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,184.13,145.18
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,112.57,86.84
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,121.05,93.54
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,129.58,100.21
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,140.81,108.85
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,152.16,117.54
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,157.86,121.71
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,163.66,125.96
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,179.89,138.49
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,196.37,151.15
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,199.24,153.34
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,202.11,155.59
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,202.58,155.66
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,203.02,155.74
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,312.2,241.27
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,418.08,322.58
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,412.11,317.44
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,405.87,312.4
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,276.5,213.23
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,142.99,108.41
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,248.45,192.49
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,351.46,273.05
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,484.58,381.13
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,609.62,480.59
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,676.16,535.04
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,722.4,572.14
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,535.22,429.34
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,348.62,280.37
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,304.85,246.17
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,262.11,211.77
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,216.64,174.78
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,172.53,137.93
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,123.14,95.87
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,76.05,55.25
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,36.37,12.66
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.39,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.85,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.78,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,32.03,21.23
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,60.47,44.73
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,121.69,94.73
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,183.34,144.36
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,189.92,149.04
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,196.01,153.29
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,171.71,133.51
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,146.32,112.85
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,165.34,127.63
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,184.77,142.59
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,233.63,180.93
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,283.66,219.75
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,365.02,282.96
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,444.19,343.52
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,453.6,350.29
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,462.79,357.08
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,454.78,350.86
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,446.1,344.2
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,377.37,291.64
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,296.13,228.87
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,288.49,223.26
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,280.76,217.49
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,147.09,112.76
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,19.55,10.23
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,21.87,12.12
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,24.19,14.01
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,127.42,97.99
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,239.01,187.66
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,118.44,91.32
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.46
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,31.58,20.52
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,55.8,40.72
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,47.4,33.95
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,39.0,27.1
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,31.09,20.52
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,23.18,13.84
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,16.21,7.84
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,9.26,1.83
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.62,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,4.16,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.4,0.69
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,12.5,5.26
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,17.61,9.14
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,22.72,13.46
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,27.84,17.74
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,46.0,32.77
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,64.2,47.61
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,181.84,140.03
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,316.92,245.65
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,364.56,283.4
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,415.01,322.97
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,441.71,342.97
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,464.33,359.02
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,526.9,406.12
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,594.92,456.36
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,703.19,539.65
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,812.58,619.06
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,744.65,565.57
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,644.98,486.24
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,624.3,470.37
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,608.75,457.56
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,467.65,353.56
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,300.09,226.99
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,665.23,508.22
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,992.1,732.14
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,990.38,727.44
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,984.94,723.32
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,973.84,716.1
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,959.19,706.73
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,927.85,686.9
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,899.62,669.29
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,865.32,647.55
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,828.67,624.16
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,783.05,594.76
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,736.01,564.0
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,679.45,525.81
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,622.79,486.18
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,556.41,437.28
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,491.67,388.31
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,410.72,326.79
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,338.91,269.73
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,254.07,200.16
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,178.77,135.92
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,88.72,46.03
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.7,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.95,0.21
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.34,1.39
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,18.09,9.55
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,27.86,17.62
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,31.59,20.64
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,35.32,23.65
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,30.22,19.3
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,25.11,14.99
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,31.64,20.29
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,38.17,25.56
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,36.32,23.94
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,34.47,22.34
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,54.09,38.2
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,73.73,54.04
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,92.98,69.37
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,112.36,84.74
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,192.48,148.11
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,274.57,211.79
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,279.42,215.4
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,284.28,219.27
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,214.63,165.3
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,145.34,110.89
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,138.18,105.36
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,131.0,99.73
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,165.28,127.17
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,200.28,155.0
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,128.74,98.48
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,59.63,42.98
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,59.15,42.73
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,58.66,42.46
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,62.37,45.63
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,66.09,48.83
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,89.63,68.42
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,115.52,90.0
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,99.36,77.13
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,83.17,64.07
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,66.94,50.72
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,50.64,37.03
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,35.77,24.25
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,21.34,11.77
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,10.65,1.1
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.7,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.48,0.05
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,9.72,3.04
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,12.97,5.5
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,16.68,8.68
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,20.4,11.82
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,43.21,31.1
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,66.07,50.14
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,47.42,34.32
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,28.81,18.6
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,63.32,47.23
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,97.81,75.37
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,208.01,164.88
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,321.95,255.3
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,172.56,135.93
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,18.63,9.74
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,19.57,10.49
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,124.84,96.44
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,232.39,182.09
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,163.9,127.29
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,95.43,72.08
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,104.93,79.78
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,114.48,87.48
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,101.17,76.77
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,87.87,66.06
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,191.27,149.68
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,298.73,234.9
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,295.51,232.49
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,292.26,230.3
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,219.72,172.94
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,148.3,115.61
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,116.37,90.22
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,84.83,64.75
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,70.78,53.35
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,56.76,41.87
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,42.29,29.92
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,27.85,17.89
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,24.13,14.81
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,20.4,11.7
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,16.68,8.57
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.97,5.4
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,9.26,2.16
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.55,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.77,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.3,7.01
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,25.99,17.21
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,39.95,29.93
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,53.71,40.22
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,68.15,52.5
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,82.72,64.67
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,98.71,77.69
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,114.83,90.58
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,68.42,51.82
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,20.44,11.57
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,26.5,16.57
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,32.56,21.5
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,23.72,14.06
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.89,6.68
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,77.89,58.22
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,141.11,108.78
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,84.02,62.76
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,27.03,16.48
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,135.66,104.16
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,246.71,190.91
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,218.78,168.81
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,190.55,146.72
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,442.41,343.43
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,700.16,530.45
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,458.46,352.23
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,205.68,157.47
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,118.47,89.63
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,33.56,21.6
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,318.1,250.35
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,606.25,464.97
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,427.75,330.71
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,227.49,175.84
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,335.75,263.46
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,445.77,349.57
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,300.71,237.2
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,164.81,128.67
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,140.03,109.56
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,115.34,89.99
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,99.18,77.03
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,83.0,63.86
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,66.78,50.57
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,50.5,36.94
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,36.23,24.76
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,22.27,12.7
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,11.12,2.01
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,7.15,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,13.93,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,31.38,20.66
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,46.94,35.62
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,62.4,49.8
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,84.8,62.27
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,121.15,85.11
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,162.38,116.02
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,201.46,150.91
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,236.18,181.9
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,277.59,215.52
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,322.72,251.6
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,370.14,288.88
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,420.51,327.83
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,460.76,357.82
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,500.76,386.8
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,554.71,426.37
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,616.41,470.59
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,606.55,461.07
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,593.2,449.05
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,645.35,487.03
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,699.67,525.5
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,753.52,563.87
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,802.56,598.65
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,910.82,676.2
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1004.16,735.53
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1014.11,741.19
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1020.21,745.42
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,1019.44,746.04
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,1014.8,744.39
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,1003.85,737.66
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,989.18,728.72
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,967.41,715.87
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,942.24,700.9
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,769.19,584.65
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,576.01,442.74
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,433.4,337.67
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,298.08,233.18
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,273.11,215.41
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,247.84,196.66
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,438.92,353.41
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,569.43,455.53
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,493.76,396.6
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,421.91,339.49
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,334.85,267.08
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,256.23,198.61
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,150.97,97.46
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,41.34,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,25.74,16.12
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,36.37,26.38
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,40.16,30.07
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,62.13,35.38
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,116.09,63.8
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,179.88,111.46
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,240.81,162.49
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,306.8,219.55
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,371.26,276.37
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,439.34,334.81
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,502.24,387.09
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,565.3,437.7
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,624.23,485.27
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,681.98,530.78
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,735.26,570.86
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,786.4,606.94
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,833.03,638.43
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,876.93,667.72
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,915.9,693.63
