Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,901.5,127.5,5.05,27.0,905.0,1026.88,757.37
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,1032.14,760.01
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,1031.49,757.73
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,1027.01,753.11
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,1014.82,745.12
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,998.97,735.3
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,980.56,723.85
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,950.49,704.7
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,916.62,684.43
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,880.04,662.18
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,836.24,633.7
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,790.46,603.59
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,740.08,570.2
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,685.31,533.08
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,621.44,488.47
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,558.53,442.04
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,483.76,385.61
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,412.71,329.74
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,325.78,258.95
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,247.3,192.6
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,136.55,99.18
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.69,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,11.39,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,22.78,13.68
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,29.43,20.68
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,35.75,26.81
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,42.57,33.13
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,88.41,47.68
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,145.71,85.86
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,208.11,137.73
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,271.23,194.68
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,341.19,258.41
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,405.63,317.31
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,471.07,375.54
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,533.86,429.94
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,596.55,482.47
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,656.02,530.8
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,714.22,576.63
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,767.4,616.76
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,818.3,652.68
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,865.32,686.16
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,909.55,717.27
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,947.88,742.67
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,982.78,765.39
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,1013.09,785.88
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,1039.67,803.7
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,1059.93,815.85
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,1076.18,825.25
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,1086.37,831.78
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,1092.38,835.58
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,1092.18,834.01
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,1087.77,829.76
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,1076.26,822.04
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,1060.72,811.75
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,1037.11,796.02
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,1009.95,777.97
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,976.67,755.35
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,940.28,730.58
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,896.66,700.64
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,850.6,668.84
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,802.99,635.95
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,747.46,597.49
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,683.06,551.56
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,619.03,504.36
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,543.76,445.35
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,471.38,386.26
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,386.66,314.84
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,306.52,244.57
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,203.8,153.57
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,108.93,5.79
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,40.14,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,12.63,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,25.38,16.22
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,32.33,23.39
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,38.94,29.69
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,42.62,33.13
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,90.82,49.26
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,151.44,90.32
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,213.0,140.49
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,274.81,194.95
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,338.95,251.86
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,401.62,306.87
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,465.43,361.12
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,528.48,412.9
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,588.68,460.64
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,645.71,504.18
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,701.57,545.3
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,753.24,581.96
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,802.7,614.07
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,847.73,642.49
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,890.13,668.67
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,926.12,690.63
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,958.73,710.19
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,987.2,728.83
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,1012.14,745.23
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,1029.26,755.71
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,1042.48,763.81
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,1050.67,770.28
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,1054.95,774.4
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,1050.9,773.28
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,1042.99,769.82
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,1030.16,762.83
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,1013.66,753.55
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,997.76,745.17
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,969.63,728.58
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,935.65,707.66
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,898.88,684.71
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,852.34,654.7
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,803.99,623.04
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,749.01,586.32
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,697.14,551.22
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,631.97,505.5
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,567.87,457.71
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,492.93,399.95
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,421.67,342.83
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,336.48,272.31
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,259.15,205.77
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,164.6,123.26
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,78.74,10.72
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,27.97,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,17.87,0.0
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,34.78,24.2
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,47.33,36.44
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,60.46,48.64
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,74.26,60.99
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,100.49,79.84
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,128.8,101.77
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,164.67,129.72
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,193.66,152.84
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,223.11,175.98
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,270.02,212.18
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,325.13,254.71
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,380.79,296.86
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,442.81,343.21
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,470.58,363.62
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,494.17,380.51
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,556.36,426.02
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,621.46,472.48
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,738.66,559.59
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,863.71,646.65
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,899.04,667.44
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,931.39,686.88
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,959.04,704.96
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,983.45,721.0
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,1000.7,731.55
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,1014.36,739.91
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,1021.81,745.83
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,1025.55,749.54
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,1023.06,749.81
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,1016.89,747.79
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,942.64,699.9
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,857.08,640.5
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,907.39,680.27
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,938.94,702.92
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,850.05,644.37
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,752.94,577.72
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,661.61,511.98
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,562.72,439.17
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,504.34,397.14
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,447.26,354.99
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,398.57,318.09
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,350.94,281.22
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,299.96,241.68
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,250.3,201.9
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,195.02,156.13
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,142.96,111.83
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,79.09,57.14
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,19.71,0.32
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,9.63,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,18.67,1.87
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,36.28,25.31
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,52.58,40.63
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,65.69,52.7
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,83.33,68.41
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,114.99,87.54
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,104.4,79.94
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,79.8,61.71
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,84.09,65.08
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,88.34,68.37
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,132.1,104.24
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,176.25,139.97
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,205.28,162.8
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,235.16,186.13
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,356.02,282.99
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,488.1,386.66
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,627.49,498.65
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,786.71,622.56
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,831.63,652.27
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,874.36,680.37
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,910.75,703.78
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,950.16,729.06
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,977.84,747.27
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,1002.11,763.11
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,1022.69,775.27
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,1039.67,784.98
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,1048.62,790.86
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,1053.69,794.3
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,1053.22,794.57
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,1048.81,792.36
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,1036.66,784.63
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,1020.77,774.53
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,998.56,760.24
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,972.84,743.65
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,939.81,721.64
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,911.57,703.06
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,868.67,674.39
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,823.46,643.92
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,769.22,606.86
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,713.99,568.8
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,651.54,524.71
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,592.52,481.04
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,518.94,423.57
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,448.63,366.53
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,365.03,296.01
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,288.63,229.16
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,191.96,145.11
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,103.8,32.56
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,37.42,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,14.01,1.92
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,28.43,19.31
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,35.19,26.07
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,41.62,32.12
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,46.38,36.42
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,99.38,55.58
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,155.0,94.29
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,218.98,147.38
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,279.9,201.14
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,343.3,257.12
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,404.97,311.03
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,467.81,364.13
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,528.04,413.42
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,588.97,461.27
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,645.32,503.77
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,700.55,543.77
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,751.24,579.59
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,799.88,611.04
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,844.51,638.75
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,886.58,664.16
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,922.07,685.21
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,954.33,703.89
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,982.21,720.34
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,1006.61,734.42
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,1023.14,742.64
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,1035.85,748.54
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,1043.68,752.91
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,1047.64,755.01
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,1044.8,752.32
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,1038.15,747.47
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,1024.61,740.62
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,1007.42,731.61
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,992.9,724.39
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,966.2,709.3
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,931.58,689.06
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,894.21,666.84
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,849.98,640.62
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,803.83,612.45
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,748.77,577.38
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,696.78,543.71
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,632.17,498.74
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,568.63,451.81
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,494.94,397.04
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,424.73,342.49
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,339.39,272.93
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,261.93,207.2
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,170.49,128.35
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,88.54,32.3
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,31.34,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,8.8,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,17.61,9.51
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,30.17,20.96
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,42.74,32.33
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,56.62,44.55
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,70.14,53.49
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,80.29,61.67
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,90.46,69.73
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,94.42,72.57
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,98.3,75.32
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,125.36,96.97
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,152.61,118.5
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,154.32,119.27
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,156.0,120.08
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,154.6,118.47
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,153.12,116.85
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,159.16,121.21
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,165.35,125.67
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,157.51,119.37
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,149.51,112.99
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,140.47,105.6
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,131.28,98.12
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,121.46,90.43
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,111.6,82.72
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,123.52,91.89
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,135.51,101.06
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,170.72,128.53
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,206.38,156.16
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,174.94,131.66
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,143.5,107.15
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,119.91,88.95
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,96.41,70.68
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,101.16,74.56
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,105.95,78.48
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,99.69,73.73
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,93.44,68.99
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,151.79,115.57
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,212.87,163.91
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,127.65,97.27
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,47.42,33.01
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,41.82,28.68
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,36.22,24.25
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,30.16,19.37
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,24.11,14.41
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,18.07,9.37
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,12.04,4.26
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.4,0.27
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.77,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.43,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,5.55,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,11.11,3.8
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,19.0,10.92
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,26.9,18.03
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,35.74,25.82
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,44.6,31.77
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,49.73,35.95
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,54.87,40.07
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,53.48,38.68
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,52.1,37.31
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,48.85,34.52
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,45.61,31.75
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,81.59,60.85
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,117.25,89.34
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,115.07,87.36
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,112.85,85.42
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,154.4,118.18
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,196.57,150.97
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,218.56,167.65
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,240.87,184.48
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,244.17,186.54
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,247.43,188.61
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,258.76,196.87
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,270.18,205.16
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,294.82,223.49
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,319.76,241.92
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,419.38,317.37
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,511.33,385.69
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,528.56,398.05
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,558.83,419.89
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,583.94,439.49
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,607.67,458.05
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,586.91,443.7
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,565.16,428.79
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,536.74,409.79
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,507.52,390.03
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,517.94,400.63
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,536.4,416.73
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,535.76,419.42
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,540.91,426.15
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,490.48,388.42
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,440.11,350.13
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,438.42,350.87
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,430.06,344.3
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,350.79,278.76
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,278.14,216.73
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,187.11,139.21
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,105.18,48.11
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,37.43,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,15.36,5.43
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,31.44,21.46
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,38.46,28.19
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,45.12,34.31
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,52.8,41.1
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,104.45,56.72
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,164.55,99.36
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,225.46,149.17
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,286.31,201.67
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,351.09,257.68
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,417.23,314.32
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,480.97,367.45
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,542.32,416.99
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,603.73,464.76
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,661.56,508.33
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,718.15,549.61
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,770.27,585.48
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,820.28,617.97
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,865.48,647.68
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,907.93,675.2
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,945.31,698.2
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,979.37,718.83
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,1007.55,736.61
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,1032.06,752.01
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,1050.83,764.06
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,1065.68,773.7
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,1074.55,778.93
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,1079.36,781.68
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,1078.05,781.04
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,1072.67,777.98
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,1060.73,770.87
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,1044.88,761.42
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,1021.58,747.26
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,994.83,730.97
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,961.65,711.52
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,925.47,690.0
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,882.63,662.49
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,837.46,633.2
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,790.12,602.74
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,734.96,566.27
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,671.6,523.41
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,608.66,479.13
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,535.16,424.77
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,467.65,372.48
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,381.92,303.56
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,303.77,237.83
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,207.49,155.82
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,121.79,61.26
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,44.15,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.77,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,22.48,11.51
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,39.57,28.91
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,58.27,46.22
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,77.25,63.55
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,96.91,76.75
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,123.02,96.44
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,139.67,110.59
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,156.93,125.6
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,112.04,88.28
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,61.43,46.04
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,98.98,77.12
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,135.97,107.31
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,76.45,57.89
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.82,7.51
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,16.76,8.26
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,17.7,9.02
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,85.12,64.32
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,152.65,118.62
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,157.51,122.36
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,162.46,126.23
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,256.21,200.37
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,359.01,279.69
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,314.77,245.2
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,276.9,215.7
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,269.98,210.0
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,262.9,204.17
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,219.61,170.65
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,176.22,136.68
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,344.53,270.68
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,512.38,400.02
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,397.66,312.16
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,272.18,214.13
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,475.22,378.55
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,664.24,526.0
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,503.68,401.91
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,348.64,278.68
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,563.93,458.16
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,750.94,608.53
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,642.11,524.76
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,543.92,448.23
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,485.85,403.03
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,420.62,350.99
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,360.76,301.96
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,303.38,253.71
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,244.54,202.58
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,188.79,152.93
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,120.91,93.01
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,57.33,29.45
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,20.32,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,19.22,9.85
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,29.24,20.53
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,34.26,25.5
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,39.05,29.99
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,56.13,35.44
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,112.04,61.35
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,170.87,104.54
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,233.95,158.05
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,297.12,213.97
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,366.06,274.02
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,429.16,329.03
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,492.9,382.64
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,554.69,432.84
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,616.02,480.72
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,673.53,524.57
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,729.63,566.01
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,781.93,602.19
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,832.03,635.26
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,877.23,665.78
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,919.57,694.16
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,956.71,717.49
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,990.47,738.43
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,1019.28,757.08
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,1044.4,773.32
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,1062.77,784.11
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,1077.14,792.41
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,1085.95,798.35
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,1090.65,801.8
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,1088.73,801.14
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,1082.71,798.03
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,1070.07,790.35
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,1053.49,780.28
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,1027.73,764.67
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,998.66,746.97
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,964.81,727.07
