Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,6.2,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,9.26,1.04
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,21.34,12.86
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,33.43,23.94
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,47.41,36.56
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,60.94,48.55
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,75.66,58.43
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,90.54,70.55
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,68.41,51.86
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,44.63,31.84
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,54.9,40.19
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,65.19,48.43
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,102.25,78.38
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,138.77,107.32
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,192.23,149.17
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,246.78,190.99
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,304.92,235.38
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,366.6,281.76
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,417.37,318.93
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,470.56,357.32
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,442.38,335.59
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,411.43,312.04
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,344.69,261.84
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,270.95,205.84
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,216.16,164.27
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,160.96,121.72
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,147.36,110.95
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,133.62,100.02
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,105.63,78.19
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,77.69,56.25
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,89.94,65.87
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,102.24,75.45
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,131.92,98.83
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,161.91,122.33
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,335.96,257.66
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,520.75,394.44
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,488.9,371.58
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,456.7,349.44
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,658.1,506.83
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,809.91,616.92
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,757.19,581.16
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,703.55,545.93
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,642.45,503.81
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,584.74,461.84
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,515.08,409.26
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,448.29,357.08
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,370.57,294.46
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,299.09,234.61
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,213.58,162.99
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,140.64,97.91
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,60.78,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,20.83,10.14
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,29.85,20.39
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,38.35,28.43
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,61.06,48.84
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,91.85,76.05
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,85.98,66.99
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,77.72,59.83
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,106.86,83.63
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,136.09,107.01
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,150.88,118.03
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,166.01,129.23
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,179.76,139.46
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,193.71,149.77
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,247.72,191.14
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,301.95,231.86
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,359.61,275.19
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,420.54,320.34
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,526.21,399.04
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,643.66,483.76
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,773.99,580.93
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,911.41,674.3
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,942.9,692.17
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,970.55,708.31
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,996.48,724.27
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,1018.96,737.98
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,1035.95,748.7
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,1049.26,757.22
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,1056.32,761.4
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,1059.55,763.32
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,1056.39,760.39
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,1049.41,755.25
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,1035.66,748.42
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,1018.27,739.41
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,994.85,725.67
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,968.11,709.85
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,934.51,689.52
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,905.66,672.32
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,862.3,645.21
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,816.9,616.5
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,763.95,582.94
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,710.05,548.06
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,651.17,508.98
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,590.13,465.66
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,519.95,413.58
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,452.57,361.61
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,374.54,298.54
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,302.71,238.23
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,217.06,166.23
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,143.85,101.07
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,62.57,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.5,12.74
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,36.11,25.87
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.14,36.98
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,54.0,42.42
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,66.88,53.79
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,89.01,69.43
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,111.47,87.48
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,147.16,115.31
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,180.99,141.26
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,234.87,181.13
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,302.22,231.62
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,298.88,229.71
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,289.46,222.25
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,390.64,298.84
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,508.9,386.32
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,603.19,458.45
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,716.47,543.52
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,764.63,575.92
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,811.18,605.86
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,853.3,632.45
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,892.94,657.12
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,925.18,677.11
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,954.17,694.95
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,979.33,711.27
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,1001.19,725.53
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,1017.68,735.43
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,1030.64,743.16
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,1036.96,748.26
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,1039.58,751.16
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,1035.97,748.71
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,1028.66,744.05
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,1015.22,736.66
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,998.28,727.12
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,983.51,719.43
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,956.58,703.71
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,922.45,683.96
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,885.68,662.27
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,840.52,633.53
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,793.7,603.29
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,743.88,571.41
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,690.07,535.98
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,627.49,492.79
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,565.97,448.01
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,496.54,395.15
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,430.08,342.9
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,352.18,279.86
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,280.76,220.08
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,197.84,150.57
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,129.54,90.6
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,57.69,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,25.83,14.7
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,43.55,31.89
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,61.69,48.32
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,74.95,60.19
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,83.23,67.38
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,98.08,71.12
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,103.31,80.2
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,91.8,70.33
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,79.17,59.61
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,89.74,67.86
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,100.3,76.01
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,128.04,97.82
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,155.99,119.5
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,152.9,116.52
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,149.67,113.51
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,138.8,104.53
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,127.7,95.44
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,136.83,102.27
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,146.13,109.2
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,134.92,100.34
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,123.53,91.36
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,138.1,102.48
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,152.86,113.68
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,158.32,117.88
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,163.82,122.13
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,188.91,141.44
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,214.22,160.83
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,188.0,141.06
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,161.67,121.07
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,341.93,260.24
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,522.69,395.15
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,441.65,334.65
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,360.56,273.78
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,254.95,193.98
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,163.95,123.75
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,194.52,148.3
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,225.74,173.32
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,234.17,180.55
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,242.55,187.82
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,292.09,228.95
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,338.75,267.51
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,220.91,174.11
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,113.99,87.45
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,96.48,73.72
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,78.93,59.65
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,171.23,136.51
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,237.18,187.76
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,156.89,119.85
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,93.58,65.22
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,42.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.67,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,12.97,4.69
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,31.12,21.07
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,48.47,36.55
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,69.02,54.6
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,89.21,72.0
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,49.72,35.77
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.56,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,38.1,25.88
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,70.76,52.51
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,78.72,58.64
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,86.68,64.72
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,233.6,180.33
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,391.38,301.33
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,423.47,325.04
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,456.77,349.72
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,491.95,375.81
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,527.4,401.76
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,287.17,220.83
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,27.07,15.87
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,237.92,181.11
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,453.08,341.78
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,474.87,356.92
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,496.98,372.86
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,335.51,253.98
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,167.62,126.07
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,170.28,128.37
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,172.92,130.45
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,168.28,126.88
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,163.58,123.28
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,115.25,85.66
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,67.29,47.92
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,47.62,32.47
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.86
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,81.71,59.89
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,136.75,103.6
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,195.88,150.61
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,256.47,198.41
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,175.34,135.14
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,96.35,72.38
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,66.11,48.35
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,36.25,24.21
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,21.35,12.02
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.49,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,9.27,2.18
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,31.58,20.85
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,53.96,39.27
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,33.47,22.11
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,16.27,7.74
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,19.54,10.34
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,75.56,55.61
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,131.08,99.51
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,300.17,231.83
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,477.3,364.43
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,478.46,362.71
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,475.04,358.27
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,380.68,288.21
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,278.05,210.65
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,302.74,228.95
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,327.75,246.92
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,301.84,227.5
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,275.5,207.83
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,311.09,234.65
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,347.14,261.46
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,276.15,208.87
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,205.11,155.42
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,357.62,272.15
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,507.78,382.24
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,577.72,433.61
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,633.3,474.44
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,388.08,296.11
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,132.87,99.78
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,76.97,56.23
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,22.34,12.48
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,39.56,26.53
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,56.8,40.57
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,233.06,184.35
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,400.38,314.36
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,252.93,199.28
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,101.56,77.58
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,86.07,65.61
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,70.57,53.15
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,55.56,40.74
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,40.88,28.4
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,28.31,17.71
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,15.76,6.86
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,15.05,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,29.39,18.55
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,45.18,33.52
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,57.68,44.95
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,57.12,44.66
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,63.77,50.42
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,67.4,50.8
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,70.74,53.28
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,96.25,73.98
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,121.69,94.29
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,133.34,103.06
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,145.03,111.76
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,231.34,178.38
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,324.99,248.69
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,376.48,286.25
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,434.78,328.47
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,409.21,308.69
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,376.76,283.77
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,295.33,222.88
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,208.35,156.82
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,254.99,192.17
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,302.29,227.09
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,351.64,262.74
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,398.64,296.1
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,407.61,302.26
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,416.52,308.61
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,289.56,216.25
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,157.57,117.24
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,232.39,174.52
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,308.52,231.14
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,415.12,309.74
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,513.71,380.36
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,758.71,561.55
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,962.22,702.15
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,766.09,567.16
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,558.8,417.6
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,340.46,260.02
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,114.59,85.59
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,158.31,120.76
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,203.35,156.33
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,198.4,153.27
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,193.41,150.28
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,126.94,97.8
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,63.26,46.43
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,53.92,39.06
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,44.59,31.52
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,35.28,23.79
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,25.97,15.95
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,17.61,8.85
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,9.26,1.69
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.62,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,16.16,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,31.4,20.37
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,49.45,37.14
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,68.02,53.76
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,72.84,58.23
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,71.43,57.04
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,118.53,85.34
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,153.18,116.92
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,191.8,143.74
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,245.37,183.14
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,296.56,218.78
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,376.84,278.63
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,390.39,292.86
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,378.96,285.53
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,448.41,336.95
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,531.31,396.92
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,606.51,452.5
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,695.16,516.78
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,683.86,503.95
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,652.69,477.61
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,615.09,450.09
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,571.85,418.08
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,754.18,552.13
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,934.89,671.81
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,959.39,684.73
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,980.75,697.7
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,996.45,707.23
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,1008.76,714.82
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,1014.62,717.68
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,1016.93,718.53
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,1013.65,717.06
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,1016.21,719.39
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,1001.76,711.29
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,983.89,701.38
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,964.64,690.72
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,941.67,677.78
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,907.71,658.65
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,871.2,637.75
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,827.47,612.41
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,782.03,585.35
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,730.06,553.68
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,680.33,522.74
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,619.7,481.71
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,560.03,438.94
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,492.65,388.7
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,428.08,338.9
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,353.48,279.12
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,284.99,222.32
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,204.01,155.12
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,137.19,97.73
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,62.52,13.64
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.92,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.85,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.7,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.55,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,7.87,1.31
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,10.19,3.35
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,12.98,5.27
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,15.77,7.55
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,25.07,15.24
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,52.58,37.57
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,70.81,52.06
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,68.96,50.27
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,67.12,48.55
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,198.43,151.05
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,330.9,249.18
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,440.96,329.56
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,563.9,416.66
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,673.08,496.84
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,798.5,585.11
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,838.91,610.1
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,877.07,634.48
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,907.64,653.34
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,941.3,674.19
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,966.02,690.62
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,987.56,705.22
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,1002.39,715.72
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,1013.74,724.21
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,897.6,648.17
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,754.75,546.48
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,895.22,651.4
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,1017.05,733.31
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,1002.59,724.23
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,984.71,714.49
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,961.01,701.03
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,934.22,685.57
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,899.79,665.85
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,862.89,644.3
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,820.24,617.36
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,775.72,588.83
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,726.88,557.32
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,674.1,522.45
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,614.0,480.14
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,554.74,436.7
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,487.25,386.27
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,422.63,336.29
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,348.06,276.14
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,279.57,219.07
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,199.8,152.46
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,133.73,95.72
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,61.52,17.37
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.43,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,25.11,15.63
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,32.09,22.48
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,38.69,28.55
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,41.97,31.54
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,45.08,34.22
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,98.63,53.23
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,155.17,90.26
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,212.8,136.23
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,273.63,187.82
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,334.6,240.12
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,397.11,292.46
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,461.44,345.89
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,522.28,395.21
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,580.49,440.45
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,637.96,483.66
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,691.79,523.77
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,744.14,561.83
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,792.27,593.13
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,838.12,622.32
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,880.13,649.5
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,919.41,674.68
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,953.08,696.43
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,983.56,716.12
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,1009.34,732.34
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,1031.62,746.36
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,1047.84,755.12
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,1060.32,761.59
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,1066.46,765.2
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,1068.71,766.52
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,1065.06,764.79
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,1057.55,760.82
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,1043.7,752.47
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,1026.17,741.95
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,1001.69,727.58
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,973.94,711.16
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,940.7,691.62
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,904.7,670.16
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,867.87,647.16
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,821.98,617.84
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,769.22,583.9
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,715.44,548.72
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,655.04,507.12
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,594.99,463.84
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,529.18,414.88
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,463.59,364.49
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,388.54,305.21
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,319.01,248.05
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,236.49,179.95
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,165.19,118.82
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,75.93,26.65
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
