Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,13.67,0.11
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,27.73,17.99
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,34.56,24.7
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,41.04,30.66
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,44.99,34.24
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,48.72,37.44
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,98.18,52.8
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,158.24,92.54
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,215.56,138.0
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,276.17,189.1
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,336.08,240.1
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,397.43,291.21
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,457.55,340.87
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,520.85,391.24
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,578.15,434.93
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,634.64,476.52
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,688.08,515.28
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,740.08,551.95
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,787.54,582.42
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,832.72,610.61
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,873.64,636.38
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,911.85,660.2
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,945.39,679.56
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,975.83,696.81
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,1001.17,712.18
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,1023.09,725.48
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,1038.06,735.28
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,1049.33,742.98
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,1055.85,747.91
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,1058.57,750.68
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,1054.98,749.69
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,1047.64,746.56
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,1034.53,740.57
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,1017.82,732.36
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,993.68,719.41
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,966.33,704.33
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,933.07,686.14
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,904.41,670.83
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,861.75,644.94
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,816.99,617.25
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,764.41,583.82
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,710.87,549.09
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,650.43,507.56
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,593.19,465.9
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,524.19,415.04
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,457.81,364.25
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,381.74,303.25
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,311.57,244.87
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,230.12,176.79
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,159.58,115.93
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,72.1,28.56
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,17.84,3.5
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,34.43,23.66
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,54.61,42.11
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,71.52,57.38
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,87.18,71.19
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,102.51,84.35
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,126.33,96.69
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,140.24,109.79
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,118.73,92.06
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,93.65,71.51
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,120.23,92.64
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,146.87,113.44
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,159.66,123.22
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,172.79,133.27
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,220.37,170.02
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,269.04,206.97
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,313.99,241.05
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,362.34,277.34
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,357.12,272.35
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,350.9,266.79
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,429.7,325.97
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,511.77,386.3
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,468.59,353.01
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,422.86,318.13
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,399.61,300.9
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,367.61,277.09
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,481.86,362.52
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,600.54,448.47
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,412.92,311.78
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,227.28,171.8
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,197.92,149.74
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,168.51,127.16
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,235.31,178.96
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,303.43,230.93
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,638.9,491.24
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,911.07,685.42
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,882.39,665.16
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,846.4,642.05
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,624.72,481.81
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,392.18,303.3
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,390.0,303.87
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,374.02,293.17
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,464.51,367.89
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,539.42,427.9
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,472.42,376.29
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,405.01,323.58
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,334.19,266.43
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,269.13,212.19
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,194.79,149.63
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,130.57,94.67
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,62.04,26.55
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,16.42,3.79
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,32.5,21.7
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,43.12,31.59
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,53.26,40.71
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,59.83,46.49
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,67.33,52.84
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,112.73,77.93
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,133.75,103.23
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,185.11,137.34
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,260.58,191.92
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,286.3,215.41
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,305.79,232.39
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,339.21,257.77
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,372.77,282.72
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,413.88,312.95
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,456.87,344.13
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,569.8,431.69
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,709.54,537.19
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,754.86,568.15
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,798.29,596.56
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,837.31,622.55
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,874.03,646.84
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,905.07,666.08
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,939.66,687.54
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,963.18,702.57
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,983.5,715.5
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,997.54,724.65
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,1008.09,731.66
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,868.96,635.75
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,692.5,505.68
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,713.44,522.62
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,744.77,545.47
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,736.81,540.84
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,727.06,535.26
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,838.75,620.85
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,925.4,682.69
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,778.04,580.84
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,629.33,471.5
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,710.25,536.25
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,767.98,580.7
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,715.35,545.6
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,662.28,510.21
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,602.83,467.4
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,544.35,424.33
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,477.34,374.23
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,413.24,324.83
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,337.27,264.67
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,271.73,210.88
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,197.31,149.26
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,133.11,95.15
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,63.19,28.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,18.77,6.13
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.82,23.72
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,48.09,35.89
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,60.72,47.19
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,57.0,44.03
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,59.53,46.1
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,99.28,76.01
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,139.17,107.5
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,186.39,141.56
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,244.65,185.1
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,289.42,219.64
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,335.49,255.41
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,404.24,307.69
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,497.79,380.17
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,551.4,422.17
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,605.41,463.5
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,655.35,501.65
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,704.51,538.49
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,749.15,570.39
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,791.77,600.25
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,830.17,626.99
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,866.46,651.94
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,898.81,672.74
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,928.88,691.87
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,877.33,652.77
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,807.22,597.5
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,650.42,483.91
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,485.1,360.53
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,510.74,380.12
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,536.44,399.21
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,458.68,342.51
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,380.26,284.67
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,428.19,321.2
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,476.23,357.25
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,556.64,418.89
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,620.9,468.21
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,620.31,468.86
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,604.76,459.19
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,597.95,456.62
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,586.91,450.85
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,446.73,345.73
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,317.3,245.92
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,310.35,242.37
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,290.88,228.65
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,246.82,194.36
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,197.63,155.45
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,200.12,157.47
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,190.54,148.54
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,129.14,97.8
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,72.05,50.58
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,34.17,14.52
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,17.55,6.32
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,34.8,24.34
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,42.27,31.67
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,49.89,38.8
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,53.79,42.31
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,61.77,49.25
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,110.41,62.19
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,166.41,99.9
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,229.76,151.45
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,291.93,204.61
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,352.89,256.71
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,416.13,309.3
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,481.15,362.72
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,542.72,411.73
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,601.78,456.43
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,660.25,498.92
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,714.47,537.4
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,767.11,573.41
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,815.61,602.62
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,861.82,629.57
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,903.08,655.68
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,941.45,679.74
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,976.2,699.95
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,1007.82,718.01
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,1032.42,733.02
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1053.4,745.86
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,1069.21,755.57
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,1081.2,763.05
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,1087.29,766.49
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,1089.42,767.65
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,1085.06,765.54
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,1076.77,761.2
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,1062.59,753.74
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,1044.66,744.07
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,1019.78,729.23
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,991.59,712.39
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,957.26,690.03
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,920.1,665.86
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,875.7,637.49
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,835.64,611.87
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,783.25,577.82
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,729.75,542.74
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,667.64,501.73
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,606.08,459.08
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,540.39,411.96
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,474.75,363.29
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,397.03,303.86
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,325.28,246.85
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,243.36,181.29
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,172.15,122.3
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,81.05,41.65
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,7.63,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,20.36,8.96
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.93,23.58
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,43.72,32.71
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,53.06,41.11
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,58.57,45.98
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,67.88,53.96
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,114.57,67.09
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,167.2,102.62
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,221.53,146.36
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,279.31,195.43
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,336.68,244.48
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,399.65,297.04
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,457.75,345.66
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,516.58,393.55
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,572.06,437.01
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,627.21,478.91
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,679.49,517.28
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,729.71,553.12
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,774.75,583.85
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,817.63,611.67
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,856.89,637.77
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,893.63,662.0
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,924.14,680.83
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,951.61,697.56
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,975.04,712.5
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,995.28,725.36
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,1006.25,732.49
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,1023.16,743.68
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,1027.53,746.45
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,1028.28,747.06
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,1018.6,741.02
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,1005.48,732.92
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,989.31,722.95
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,969.91,710.95
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,631.05,475.86
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,258.05,193.18
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,573.27,437.73
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,829.42,623.15
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,498.26,382.78
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,154.9,116.0
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,168.17,127.54
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,181.69,138.87
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,246.11,191.82
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,306.1,240.36
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,259.98,204.4
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,209.13,164.39
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,203.32,159.69
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,186.53,145.14
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,127.36,96.41
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,72.05,50.73
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,35.82,17.17
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.13,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.77,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,22.31,10.52
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,39.39,27.57
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,57.62,43.82
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,75.11,59.17
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,92.58,74.28
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,113.03,86.75
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,133.87,101.63
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,151.57,115.9
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,134.43,102.42
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,107.03,80.73
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,118.96,89.78
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,130.94,98.75
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,159.7,120.96
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,189.0,143.41
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,176.41,133.07
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,163.36,122.49
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,188.44,141.63
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,213.9,160.9
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,427.29,323.94
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,655.18,489.49
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,452.32,340.42
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,229.31,170.97
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,202.5,150.59
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,175.34,129.67
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,330.28,246.17
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,486.6,359.57
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,374.05,277.48
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,253.45,188.23
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,320.56,238.48
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,400.2,296.76
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,561.96,416.68
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,724.32,532.47
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,796.76,587.27
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,875.7,646.07
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,735.34,546.12
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,598.65,446.91
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,569.13,427.08
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,538.82,406.09
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,538.25,408.0
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,545.55,415.21
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,513.56,392.5
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,495.19,379.55
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,450.27,348.09
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,391.66,305.79
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,312.59,244.84
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,245.29,191.87
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,209.44,163.45
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,166.28,128.39
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,110.2,82.67
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,51.9,35.1
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.31,11.01
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.13,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.58,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,23.92,12.64
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.75,27.08
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,48.19,36.89
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,58.14,45.96
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,64.17,51.29
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,76.84,54.5
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,122.1,74.24
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,173.8,109.72
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,228.04,161.82
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,264.65,198.91
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,319.19,237.8
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,401.82,301.35
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,441.13,335.69
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,459.9,351.21
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,536.79,410.32
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,632.63,482.51
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,684.92,520.63
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,735.23,556.35
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,782.13,586.63
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,827.35,613.99
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,867.58,638.1
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,905.25,659.83
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,938.77,677.36
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,969.5,692.52
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,993.52,705.72
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,1014.24,716.79
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,1030.11,723.37
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,1042.45,727.76
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,1048.66,731.67
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,1051.15,733.54
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,1047.87,731.53
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,1040.84,727.42
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,1027.65,719.49
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,1010.91,709.58
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,989.15,697.53
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,964.06,683.51
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,931.24,665.21
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,902.86,649.7
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,860.98,624.11
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,816.91,597.02
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,765.69,564.87
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,713.45,531.6
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,655.26,493.62
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,599.55,455.07
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,532.25,407.52
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,467.26,359.83
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,394.55,304.6
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,326.85,250.78
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,247.06,186.37
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,177.4,128.19
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,96.75,56.31
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,22.11,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.25,11.68
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,35.33,24.93
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,44.27,33.25
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,53.43,41.46
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,44.41,33.55
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,51.12,37.37
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,72.91,55.28
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,93.79,72.14
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,139.86,108.95
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,187.15,146.24
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,145.43,112.52
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,99.47,75.34
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,226.13,175.24
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,355.82,274.47
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,271.47,209.0
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,174.9,133.17
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,259.03,198.32
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,343.88,262.46
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,428.85,325.79
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,519.64,391.95
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,538.59,405.05
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,557.28,418.19
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,591.63,443.12
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,626.77,468.41
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,484.42,364.6
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,335.46,253.09
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,325.94,246.38
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,316.18,239.16
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,385.88,291.68
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,448.67,338.29
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,511.19,385.5
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,585.68,440.72
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,791.84,600.03
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,963.83,726.01
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,835.47,634.69
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,700.03,533.63
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,739.28,566.67
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,760.33,585.87
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,674.31,522.51
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,582.04,453.96
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,543.34,427.29
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,503.28,398.88
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,412.24,328.22
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,318.83,254.56
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,274.86,220.3
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,232.74,186.69
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,188.33,150.27
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,145.78,114.74
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,98.46,75.08
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,59.8,42.43
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,31.19,16.32
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.77,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.63
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.54
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,21.79,13.82
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,29.69,21.07
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,39.0,29.49
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,48.33,35.91
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,41.34,29.76
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,34.37,23.65
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,118.49,93.49
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,200.24,160.07
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,169.9,135.17
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,129.18,101.61
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,115.5,90.12
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,101.49,78.4
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,129.25,100.91
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,157.28,123.44
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,143.58,112.07
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,129.52,100.47
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,136.8,106.06
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,144.24,111.74
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,215.61,168.65
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,287.92,225.29
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,292.84,228.89
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,297.78,232.68
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,434.53,339.0
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,570.78,441.7
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,444.72,346.05
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,308.39,240.69
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,392.76,306.66
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,470.85,366.38
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,368.08,287.2
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,256.76,200.38
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,333.98,261.34
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,404.08,315.63
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,402.63,314.33
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,400.83,313.04
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,269.91,211.71
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,136.76,105.75
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,192.79,151.59
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,250.01,197.76
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,187.81,148.23
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,126.98,99.17
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,69.82,52.58
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,14.85,6.85
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,12.98,5.35
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,11.12,3.81
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,169.89,139.03
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,300.65,241.89
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,223.44,175.5
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,159.05,119.55
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,84.87,53.5
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
