Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,22.69,12.93
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,33.55,24.05
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,39.22,29.53
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,44.62,34.49
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,47.59,37.14
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,62.03,39.18
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,113.19,62.36
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,173.48,105.67
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,230.74,153.47
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,290.84,206.05
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,350.79,258.97
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,412.18,312.05
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,475.15,364.77
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,534.33,412.92
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,591.39,457.84
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,647.64,500.62
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,700.19,540.41
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,751.22,578.06
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,798.33,609.01
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,843.17,637.94
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,883.8,663.6
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,921.7,687.14
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,954.87,707.29
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,984.96,725.28
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,1009.98,741.3
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,1031.58,755.14
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,1046.74,764.88
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,1058.21,772.38
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,1064.42,776.63
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,1066.79,778.58
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,1062.81,775.08
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,1055.02,769.31
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,1041.45,761.05
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,1024.24,750.58
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,1001.1,736.75
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,974.67,720.84
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,941.28,701.64
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,905.12,680.43
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,862.84,653.51
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,824.61,629.17
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,773.58,596.11
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,721.43,561.76
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,662.2,520.53
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,603.22,477.43
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,539.65,429.13
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,476.17,379.45
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,402.05,319.89
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,333.13,262.53
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,255.42,197.63
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,187.22,138.93
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,108.69,69.1
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,30.15,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,11.01,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.36,13.47
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.19,26.05
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,42.59,32.13
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,48.65,37.62
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,52.2,40.74
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,67.7,43.23
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,117.52,66.34
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,172.43,105.1
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,233.56,155.41
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,293.08,206.69
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,351.87,257.43
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,412.39,308.49
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,471.24,357.39
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,530.54,405.04
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,589.56,450.95
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,645.24,493.02
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,697.82,531.49
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,749.02,567.86
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,796.38,599.14
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,841.64,628.13
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,882.05,654.48
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,919.83,678.86
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,954.26,699.77
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,985.85,718.64
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,1010.22,734.16
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,1031.2,747.56
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,1047.25,757.86
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,1059.69,765.95
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,1065.92,770.2
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,1068.35,772.18
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,1065.45,770.89
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,1058.73,767.32
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,1044.77,758.87
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,1027.19,748.23
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,1004.62,734.78
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,978.74,719.23
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,945.46,698.15
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,909.43,675.23
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,874.62,653.36
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,830.69,625.1
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,779.27,591.54
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,726.74,556.77
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,668.34,517.18
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,609.87,475.44
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,545.78,428.32
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,481.7,379.59
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,409.28,322.18
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,341.49,266.42
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,261.67,200.64
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,191.66,141.16
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,111.92,71.45
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,32.47,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.91,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,22.46,12.77
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,32.4,22.49
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,37.71,27.49
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,42.75,32.0
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,45.05,33.99
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,61.23,35.91
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,118.2,64.06
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,174.6,103.91
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,231.95,150.53
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,291.92,201.19
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,351.53,251.66
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,411.93,301.35
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,474.0,351.6
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,532.14,397.35
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,587.72,439.06
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,642.12,478.38
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,693.43,515.29
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,743.2,550.14
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,788.56,578.34
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,831.47,604.38
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,870.3,628.64
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,906.41,650.99
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,938.66,670.04
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,967.99,687.16
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,991.93,702.28
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,1012.54,715.43
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,1026.79,723.93
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,1037.46,730.35
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,1042.96,734.55
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,1044.74,736.63
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,1040.76,735.3
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,1033.08,731.83
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,913.94,656.49
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,769.25,555.46
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,878.01,637.24
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,946.52,683.69
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,877.99,641.06
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,799.18,590.51
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,695.51,518.98
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,590.99,445.0
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,589.56,447.48
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,571.83,437.64
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,494.13,380.92
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,411.52,319.7
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,363.76,284.22
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,316.84,248.24
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,267.14,209.03
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,219.0,169.88
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,167.19,127.29
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,119.52,87.11
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,66.05,41.43
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,24.2,14.38
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,34.98,24.87
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,41.01,30.53
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,46.71,35.62
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,49.96,38.45
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,67.41,41.19
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,118.53,65.55
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,174.23,104.92
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,234.75,154.38
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,293.61,204.69
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,352.33,254.82
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,412.84,305.33
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,471.76,354.16
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,533.86,403.74
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,590.33,446.88
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,646.31,488.14
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,698.25,526.16
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,748.69,562.07
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,795.74,591.76
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,840.73,619.49
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,881.03,644.91
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,918.61,668.3
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,953.52,688.39
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,985.65,706.47
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,1009.73,720.7
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,1030.33,732.79
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,1046.39,740.61
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,1058.77,746.22
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,1065.39,750.48
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,1068.14,752.56
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,1064.02,750.58
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,1056.06,746.42
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,1042.82,739.75
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,1025.92,730.91
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,1001.74,717.53
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,974.36,702.14
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,941.36,683.51
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,905.6,662.87
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,862.66,637.51
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,823.85,614.46
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,773.44,582.93
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,721.91,550.08
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,662.24,510.69
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,602.94,469.27
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,539.83,423.15
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,476.79,375.44
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,406.07,319.53
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,339.73,265.06
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,262.87,201.51
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,195.05,143.67
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,119.75,77.92
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,43.21,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.55,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,26.82,16.61
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.5,29.67
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,49.62,38.15
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,58.3,45.97
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,64.1,51.02
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,81.68,54.52
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,126.25,76.04
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,176.77,111.61
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,229.54,154.93
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,285.49,202.9
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,341.09,250.79
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,398.19,299.04
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,457.01,347.63
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,512.69,392.48
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,565.57,434.01
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,617.67,473.71
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,667.39,511.33
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,716.05,547.3
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,759.87,578.05
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,801.71,605.73
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,839.88,631.58
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,875.79,655.71
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,908.18,675.98
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,944.56,698.79
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,967.66,713.58
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,987.59,726.33
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,753.71,561.76
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,471.85,348.55
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,505.2,374.04
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,538.72,398.53
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,795.46,592.18
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,1004.4,737.18
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,990.62,727.47
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,973.51,717.14
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,954.12,703.94
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,923.79,683.48
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,891.31,664.04
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,856.4,642.79
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,816.05,616.61
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,770.72,586.69
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,720.52,553.84
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,669.73,519.71
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,615.95,480.91
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,561.88,440.99
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,497.88,392.92
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,436.29,345.31
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,370.85,293.21
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,308.97,242.13
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,236.09,181.4
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,170.59,125.75
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,93.13,60.95
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.54,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.39,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.77,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.63,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.48,0.04
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,8.34,1.68
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,10.2,2.91
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,51.6,37.37
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,92.2,70.5
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,86.41,65.48
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,80.13,60.12
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,47.93,33.61
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,15.81,7.26
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,71.79,52.6
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,127.04,96.58
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,111.66,83.91
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,96.07,71.23
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,83.13,60.85
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,70.08,50.4
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,81.77,59.6
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,93.46,68.74
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,164.68,124.58
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,236.64,179.95
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,288.01,218.37
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,340.08,256.74
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,282.59,213.46
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,224.46,169.5
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,145.03,108.48
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,65.59,46.32
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,445.47,343.35
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,820.89,611.42
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,562.78,424.94
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,274.09,207.61
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,329.7,250.92
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,377.31,287.08
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,264.99,202.54
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,166.41,126.58
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,275.64,213.37
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,380.94,295.93
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,248.91,193.98
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,116.54,88.71
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,323.33,258.75
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,497.72,397.59
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,309.77,248.13
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,132.19,102.64
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,114.27,88.7
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,96.34,74.39
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,77.85,59.25
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,59.33,43.84
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,43.34,30.39
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,27.85,17.21
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,16.23,6.91
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.13,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,30.3,19.39
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,48.43,35.99
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,67.87,53.31
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,86.87,69.94
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,103.89,84.5
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,118.78,90.68
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,125.7,95.56
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,121.93,94.02
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,146.49,113.01
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,171.87,132.43
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,264.96,198.81
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,403.48,303.57
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,437.19,332.44
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,459.94,350.64
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,530.06,405.08
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,617.25,472.04
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,666.28,508.93
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,714.61,544.56
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,761.21,577.44
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,807.28,608.76
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,845.41,634.0
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,881.37,657.49
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,847.0,628.19
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,799.29,587.41
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,810.17,594.61
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,822.26,602.24
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,930.55,681.33
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,1020.16,739.25
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,1026.05,741.98
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,1028.38,743.05
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,1025.65,739.98
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,1019.27,734.81
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,1005.36,726.37
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,988.03,715.85
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,965.88,702.28
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,940.59,686.7
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,915.17,672.2
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,879.39,650.66
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,838.54,624.5
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,795.74,596.8
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,745.92,564.68
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,695.15,531.41
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,641.02,493.95
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,584.59,452.82
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,520.41,406.19
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,458.38,359.51
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,389.68,305.32
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,325.38,252.78
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,250.87,191.15
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,185.12,135.47
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,110.87,72.92
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,45.76,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,16.21,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.11,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,33.22,21.73
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,51.37,38.23
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,63.61,49.24
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,71.51,56.19
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,91.75,73.41
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,120.07,89.3
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,135.82,89.59
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,185.73,118.78
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,236.12,158.95
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,289.97,203.48
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,342.93,247.56
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,399.11,293.53
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,453.4,337.19
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,508.45,380.08
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,563.58,421.81
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,615.98,460.44
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,664.58,496.25
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,712.07,530.51
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,756.21,560.68
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,798.66,587.89
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,836.3,612.66
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,871.64,635.81
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,901.57,655.57
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,928.63,673.47
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,951.26,688.24
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,970.89,701.14
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,984.02,708.48
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,993.82,713.77
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,998.73,717.18
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,1000.22,718.54
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,994.33,715.56
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,985.12,710.59
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,970.57,703.39
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,952.87,694.2
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,926.21,677.72
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,902.68,663.39
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,869.26,642.14
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,833.7,619.41
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,785.74,588.0
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,737.28,555.54
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,687.01,521.75
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,636.47,487.09
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,568.97,438.33
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,508.85,393.94
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,446.36,347.62
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,386.85,302.28
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,317.47,248.02
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,247.51,192.03
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,183.33,139.59
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,126.28,92.41
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,64.92,42.02
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,28.62,18.21
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.36,31.73
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,55.05,42.28
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,66.15,52.04
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,73.3,58.12
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,94.69,63.9
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,140.49,88.72
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,190.11,124.28
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,240.18,164.31
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,293.43,208.48
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,346.67,253.41
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,400.34,297.84
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,452.89,340.15
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,506.6,382.17
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,556.58,420.1
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,604.99,455.68
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,652.15,490.27
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,698.84,523.69
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,739.27,551.04
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,777.74,576.39
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,814.84,601.52
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,850.25,625.11
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,894.98,654.12
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,937.42,679.8
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,721.05,529.19
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,458.0,333.91
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,411.92,301.23
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,356.34,260.75
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,505.44,369.26
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,658.59,475.83
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,517.56,376.58
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,385.94,282.16
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,699.87,515.54
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,969.17,696.63
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,779.06,566.57
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,574.28,419.41
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,435.06,322.3
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,310.94,231.62
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,374.16,281.15
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,444.98,334.79
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,485.94,368.34
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,507.05,387.41
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,519.51,398.63
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,513.28,395.9
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,450.19,349.18
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,390.09,303.71
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,322.15,250.87
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,252.77,195.61
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,187.75,142.74
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,129.95,95.04
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,74.76,49.2
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,20.33,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,8.61,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,9.05,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,17.52,1.99
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,34.24,22.88
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,49.15,36.58
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,65.88,51.43
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,81.92,65.36
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,92.61,74.38
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,112.36,81.54
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,125.4,91.16
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,122.02,93.35
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,85.99,64.18
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,46.52,32.2
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,81.56,60.13
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,115.76,86.8
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,73.67,53.18
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,30.74,18.94
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,230.87,174.61
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,430.23,319.98
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,468.8,346.07
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,508.91,373.73
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,535.35,390.65
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,561.69,407.28
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,591.99,427.77
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,622.75,448.37
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,715.48,512.46
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,814.3,578.28
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,881.04,625.58
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,952.57,673.76
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,576.82,424.17
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,162.24,118.08
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,490.19,362.96
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,806.23,576.72
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,893.22,637.12
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,969.18,689.66
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,954.27,681.59
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,936.39,672.61
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,794.59,577.06
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,652.56,476.86
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,737.66,541.99
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,805.0,592.21
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,671.57,498.56
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,542.18,405.99
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,591.78,446.79
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,618.61,469.83
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,562.38,429.41
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,507.48,389.76
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,444.9,344.01
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,385.3,299.24
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,320.18,249.06
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,253.41,196.26
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,189.01,144.13
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,131.81,97.06
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,69.23,45.84
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
