Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.54,1.06
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,35.38,24.11
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,56.04,42.85
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,75.71,60.37
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,91.42,74.11
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,105.6,86.15
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,130.12,96.13
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,169.35,119.39
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,213.28,150.61
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,257.65,184.92
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,301.3,219.78
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,349.39,258.48
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,399.63,298.22
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,447.67,335.42
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,497.28,372.8
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,544.68,407.66
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,593.42,442.53
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,638.68,474.57
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,682.78,505.02
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,724.41,532.53
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,765.83,559.23
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,800.93,582.03
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,834.49,603.49
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,871.12,626.54
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,906.92,647.85
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,929.47,661.02
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,949.35,672.6
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,962.5,679.32
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,972.59,684.26
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,977.55,687.51
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,979.31,688.95
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,974.81,686.67
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,967.12,682.6
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,908.76,646.14
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,849.16,607.22
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,848.63,609.75
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,843.98,609.07
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,820.54,595.2
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,797.46,581.59
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,750.53,551.6
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,706.63,523.28
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,624.66,467.83
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,546.76,413.95
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,464.53,355.3
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,397.09,305.83
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,344.29,266.72
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,287.35,223.54
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,272.42,211.78
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,245.91,189.76
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,182.6,138.79
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,125.81,92.44
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,66.86,44.42
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,17.6,3.78
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,34.7,23.34
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,52.0,39.07
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,67.16,52.55
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,77.74,61.78
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,99.73,80.42
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,123.49,92.39
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,155.51,114.23
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,186.81,137.66
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,214.88,160.11
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,246.04,184.82
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,257.73,194.09
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,265.87,200.17
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,265.77,199.9
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,267.55,200.86
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,264.74,198.42
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,261.11,195.38
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,279.94,208.92
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,299.04,222.44
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,306.88,227.72
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,314.66,233.01
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,253.44,187.88
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,190.98,141.48
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,245.3,181.9
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,300.24,221.39
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,337.36,248.0
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,374.93,274.76
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,289.82,213.7
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,204.21,151.33
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,222.2,165.61
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,240.27,179.49
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,142.48,105.87
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,45.8,30.77
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,67.77,48.39
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,89.87,65.97
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,81.77,59.66
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,73.76,53.46
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,57.36,40.61
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,41.0,27.63
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,82.08,60.81
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,124.25,94.6
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,201.89,157.22
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,275.76,215.86
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,170.53,133.25
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,67.94,50.43
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,58.6,43.05
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,49.26,35.47
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,40.87,28.57
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,32.48,21.56
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,24.11,14.5
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,15.75,7.37
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.26,1.71
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.77,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.56
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,33.35,22.99
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,51.77,40.06
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,69.46,56.14
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,86.83,71.58
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,100.48,83.57
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,122.5,95.77
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,143.5,112.13
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,158.74,125.55
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,197.8,154.75
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,243.51,189.47
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,256.74,200.57
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,260.7,203.75
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,336.18,261.25
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,423.88,327.53
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,453.01,348.62
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,476.05,364.8
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,478.24,365.54
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,476.31,363.0
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,492.29,373.57
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,507.17,383.13
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,449.44,339.87
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,387.65,293.36
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,362.45,274.17
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,332.19,251.06
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,331.62,250.67
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,330.9,250.09
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,380.41,286.22
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,424.63,317.74
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,413.34,309.46
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,401.63,301.16
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,333.55,251.39
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,275.72,208.57
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,314.84,239.0
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,365.95,277.86
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,382.28,290.54
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,398.39,303.23
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,494.65,377.67
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,573.97,437.98
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,426.6,328.34
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,274.4,211.79
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,206.82,160.46
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,150.5,116.43
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,136.1,105.43
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,121.7,94.23
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,105.3,81.25
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,88.88,68.1
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,73.48,55.57
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,58.05,42.81
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,43.22,30.39
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,28.78,18.14
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,17.62,8.44
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.78,4.03
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,34.36,23.5
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,51.12,38.86
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,69.17,54.99
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,86.84,70.47
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,105.09,86.26
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,126.55,98.28
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,148.95,114.98
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,170.29,131.76
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,195.5,151.56
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,221.3,171.82
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,177.59,137.47
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,128.33,98.27
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,149.94,115.0
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,171.94,131.77
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,198.18,151.68
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,224.88,171.71
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,280.74,214.14
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,336.19,255.53
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,310.48,235.17
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,282.0,213.01
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,222.19,167.29
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,161.31,120.45
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,231.27,173.46
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,302.05,225.61
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,470.69,350.08
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,646.86,474.12
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,656.15,478.91
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,664.62,484.22
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,529.49,389.54
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,400.48,296.39
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,330.05,245.91
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,269.83,201.71
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,351.91,263.51
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,426.95,318.9
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,480.18,359.44
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,543.62,406.92
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,529.22,398.46
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,513.53,389.35
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,535.35,408.7
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,562.78,431.68
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,421.37,326.1
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,289.54,224.51
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,246.33,192.05
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,204.16,159.58
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,177.9,139.4
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,145.95,114.23
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,250.75,200.52
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,320.17,253.29
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,249.23,193.27
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,184.39,137.79
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,119.29,82.46
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,61.29,19.01
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,21.7,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.98,2.66
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,29.54,19.45
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,45.41,33.93
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,64.27,50.74
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,82.88,67.05
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,69.03,54.85
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,52.06,37.91
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,97.45,74.98
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,141.16,109.81
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,144.28,111.97
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,146.68,113.59
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,166.54,128.7
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,186.94,144.07
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,215.29,165.46
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,244.33,187.12
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,175.5,133.29
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,103.45,76.59
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,156.96,118.4
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,210.95,159.8
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,260.17,196.97
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,310.07,234.13
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,288.84,217.87
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,267.05,201.39
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,416.71,312.86
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,569.17,421.05
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,542.97,401.04
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,515.1,380.73
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,638.0,469.61
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,764.3,556.93
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,710.95,518.82
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,663.42,485.36
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,456.42,339.63
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,231.89,173.36
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,610.01,463.56
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,944.19,693.34
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,922.92,677.78
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,898.65,663.38
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,866.36,644.5
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,835.97,626.78
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,793.89,599.88
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,750.5,571.79
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,701.91,540.18
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,652.81,506.81
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,473.63,371.48
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,302.99,237.7
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,265.51,209.7
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,228.57,181.06
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,190.77,150.71
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,154.1,120.67
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,111.01,85.09
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,75.89,55.65
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,45.48,29.92
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,15.78,2.08
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,11.44,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,20.88,8.34
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,38.21,27.19
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,52.88,40.92
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,63.54,50.73
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,73.81,59.88
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,54.61,42.92
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,41.8,29.89
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,87.01,67.61
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,129.62,102.35
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,194.11,147.69
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,282.34,213.34
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,306.2,235.32
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,324.89,251.54
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,231.67,180.14
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,126.13,96.6
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,167.69,129.37
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,209.83,161.89
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,291.72,224.56
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,377.59,288.53
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,344.55,262.47
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,309.11,234.97
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,335.42,254.61
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,364.31,275.85
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,415.14,312.73
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,467.34,349.88
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,544.43,406.1
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,629.9,466.88
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,475.76,355.44
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,317.26,238.03
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,326.7,245.72
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,336.13,252.86
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,477.98,358.99
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,623.08,463.31
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,643.51,478.8
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,662.18,493.84
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,650.94,487.56
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,649.72,488.34
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,475.9,362.76
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,307.06,235.28
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,202.35,155.52
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,110.67,83.44
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,178.47,138.55
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,256.9,201.36
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,247.28,194.6
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,236.69,187.13
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,206.15,163.51
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,176.05,139.82
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,146.25,115.84
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,117.12,91.92
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,83.62,63.95
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,56.0,40.65
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,34.74,22.27
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.91,1.83
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.77,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.94,0.54
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.26,2.62
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,15.76,8.43
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,22.27,13.32
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,20.42,11.66
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,18.57,10.01
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.43
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,31.61,20.8
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,40.01,27.69
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,48.43,34.54
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,52.18,37.52
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,55.94,40.5
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,80.75,60.63
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,105.29,80.33
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,119.53,91.58
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,133.86,102.83
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,144.33,110.74
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,155.0,118.72
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,255.62,196.18
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,357.48,271.35
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,572.77,430.58
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,795.15,582.92
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,823.66,598.12
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,851.0,614.62
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,866.18,625.0
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,879.04,634.06
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,724.71,527.46
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,555.94,407.57
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,495.55,365.91
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,434.45,322.15
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,347.05,259.77
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,251.6,189.65
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,223.9,169.08
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,196.23,148.09
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,215.77,163.83
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,235.57,179.68
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,244.2,186.92
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,252.73,194.18
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,220.74,170.4
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,189.11,146.57
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,149.04,115.35
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,109.58,84.03
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,95.67,73.25
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,81.75,62.25
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,67.85,50.93
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,53.94,39.41
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,40.88,28.49
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,27.84,17.42
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,17.62,8.57
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.4,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.57,8.21
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.17,21.23
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.28,31.58
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,33.5,24.12
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,34.35,24.92
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,49.72,38.42
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,65.13,49.18
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,86.17,66.13
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,106.99,82.49
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,124.5,96.04
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,142.13,109.49
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,173.67,133.51
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,206.16,157.91
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,210.69,160.98
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,214.92,163.92
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,280.85,213.43
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,352.48,265.83
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,434.91,325.72
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,526.61,390.71
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,654.87,486.68
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,802.68,590.97
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,840.03,613.64
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,874.98,635.66
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,906.88,654.87
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,936.29,672.39
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,958.8,686.23
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,978.27,698.25
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,991.74,705.18
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,1001.9,710.16
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,1007.2,713.65
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,1009.02,715.14
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,1004.83,713.04
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,997.21,708.98
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,983.22,701.07
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,965.94,691.24
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,944.44,679.39
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,927.51,670.5
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,895.75,651.93
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,861.51,631.69
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,820.26,606.56
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,777.35,579.96
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,729.02,549.95
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,682.37,520.52
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,626.41,482.31
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,570.95,442.73
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,509.14,397.48
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,449.35,352.31
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,383.3,300.81
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,321.44,250.87
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,252.53,194.02
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,189.24,140.7
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,122.95,85.47
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,65.5,29.81
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,23.07,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.98,9.19
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,40.85,28.88
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,57.91,44.28
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,61.0,47.33
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,66.55,52.19
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,87.34,70.03
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,108.26,83.61
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,129.23,99.8
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,151.21,116.47
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,186.48,142.61
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,230.74,175.68
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,242.48,184.6
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,252.21,191.72
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,322.61,244.39
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,396.98,299.56
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,428.75,322.21
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,461.17,345.13
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,487.42,363.5
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,512.58,380.78
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,541.8,400.49
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,571.29,420.09
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,548.78,402.84
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,520.72,381.83
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,626.79,458.53
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,739.65,537.03
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,675.41,490.25
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,609.78,442.96
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,413.57,305.54
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,215.55,159.86
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,466.19,347.15
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,708.77,515.68
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,633.89,461.09
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,547.35,399.84
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,499.51,366.97
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,451.41,333.19
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,483.1,357.76
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,525.1,389.05
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,573.72,427.0
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,628.4,468.58
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,613.99,460.43
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,596.18,450.17
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,608.9,462.66
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,605.06,463.17
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,551.31,424.84
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,498.46,386.56
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,438.34,342.24
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,373.37,293.09
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,310.11,243.72
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,251.94,197.12
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,190.74,147.16
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,135.25,101.25
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,78.0,54.08
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,29.69,11.89
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.37,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,11.91,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,22.55,10.44
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,39.42,27.53
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,56.58,42.97
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,70.94,55.67
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,80.49,63.92
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,100.49,80.94
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,125.11,95.86
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,140.59,107.37
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,159.64,122.36
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,180.61,138.42
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,201.94,154.67
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,234.47,178.8
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,275.18,209.02
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,343.84,260.1
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,423.55,319.27
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,460.56,345.7
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,493.09,368.49
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,467.14,348.66
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,434.88,323.82
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,341.29,254.84
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,241.69,180.12
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,250.08,186.5
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,258.52,192.65
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,229.67,171.04
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,200.42,149.07
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,254.25,189.52
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,308.67,229.7
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,470.63,348.35
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,638.95,466.02
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,698.7,508.72
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,766.99,557.18
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,492.79,365.69
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,211.48,156.89
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,591.22,447.69
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,935.19,685.93
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,912.5,669.52
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,887.15,654.2
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,775.78,577.08
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,664.63,496.78
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,633.97,477.42
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,601.49,456.03
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,629.02,480.6
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,639.72,492.57
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,579.06,448.63
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,524.67,408.64
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,464.52,363.91
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,406.95,319.95
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,340.34,267.23
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,279.21,217.67
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,208.73,160.34
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,152.33,113.48
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,94.9,66.02
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,43.54,20.52
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,16.34,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
