Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,13.34,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,23.12,11.08
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,34.64,23.54
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.79,34.62
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,55.25,42.2
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,63.28,49.17
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,83.9,66.81
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,120.57,88.09
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,159.29,114.22
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,198.42,143.88
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,236.4,173.47
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,275.65,204.43
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,313.77,234.44
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,352.56,264.5
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,268.71,203.32
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,165.63,124.55
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,174.8,131.29
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,184.15,137.97
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,192.74,144.34
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,201.48,150.83
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,208.34,155.55
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,215.19,160.27
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,181.58,134.68
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,147.41,108.58
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,221.8,164.71
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,297.06,220.16
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,404.45,298.9
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,511.02,375.14
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,375.9,277.84
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,233.65,172.96
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,230.65,171.06
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,227.56,168.87
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,340.12,252.9
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,448.99,332.1
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,715.86,532.91
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,939.69,690.05
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,918.46,675.12
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,894.35,659.98
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,747.03,556.84
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,598.76,447.24
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,593.64,446.61
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,584.5,442.35
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,425.25,325.03
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,277.2,211.87
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,342.61,265.48
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,397.19,309.23
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,350.71,274.21
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,305.47,239.65
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,256.9,201.58
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,204.25,159.36
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,156.8,120.42
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,113.03,83.98
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,70.27,48.51
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,28.07,12.26
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,12.87,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,13.34,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,24.12,12.01
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,39.74,27.84
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,55.82,42.35
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,64.31,50.0
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,67.45,52.75
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,94.1,75.39
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,127.88,96.22
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,159.23,118.44
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,191.32,142.68
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,197.89,149.79
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,197.01,150.64
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,206.7,157.66
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,215.87,164.15
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,232.19,176.35
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,248.7,188.63
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,263.2,198.94
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,277.85,209.31
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,261.99,197.01
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,245.32,184.18
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,253.57,189.82
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,261.77,195.36
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,377.42,281.42
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,496.36,367.39
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,517.98,381.74
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,539.87,396.55
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,553.82,406.41
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,567.6,416.18
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,492.09,361.3
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,414.41,304.47
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,405.07,298.63
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,395.35,292.32
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,380.77,281.92
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,365.87,271.3
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,469.73,348.85
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,584.71,432.11
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,597.99,442.82
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,609.14,452.48
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,603.11,450.61
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,605.97,454.94
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,518.16,391.4
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,444.63,337.32
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,490.0,374.42
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,515.64,396.17
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,456.19,352.11
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,399.07,309.44
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,347.55,270.74
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,291.87,228.09
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,239.9,187.18
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,191.34,148.26
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,144.0,110.02
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,95.21,70.22
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,55.59,37.72
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.16
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.81,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.4,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,16.22,7.98
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,25.05,15.8
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,35.75,25.15
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,46.46,34.37
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,82.69,65.26
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,117.12,89.63
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,92.15,69.09
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,62.35,44.92
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,67.5,48.89
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,72.66,52.83
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,118.41,88.85
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,163.54,123.84
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,125.9,94.14
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,86.8,63.29
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,145.62,108.96
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,204.62,153.81
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,230.33,173.02
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,256.42,192.44
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,228.79,171.02
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,200.52,149.23
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,212.27,158.04
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,224.13,166.86
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,303.1,225.71
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,387.25,287.07
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,381.08,282.21
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,368.51,273.01
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,400.19,295.56
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,426.11,313.65
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,425.33,313.17
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,424.26,312.63
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,425.95,314.2
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,427.41,315.65
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,445.75,329.55
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,463.82,343.21
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,414.24,307.54
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,364.69,271.71
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,345.57,258.4
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,326.28,244.8
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,248.17,186.33
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,182.14,136.11
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,178.89,134.43
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,175.7,132.7
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,258.52,199.37
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,336.8,261.08
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,295.98,230.13
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,256.4,199.85
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,215.08,167.59
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,175.28,135.8
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,134.57,102.68
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,91.69,67.46
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,56.82,38.66
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,22.82,9.89
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,6.2,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,12.05,3.27
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,29.73,19.28
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,46.5,34.1
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,64.99,50.17
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,83.24,65.75
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,63.67,49.03
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,39.94,27.17
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,24.14,14.11
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,8.35,1.15
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,46.97,32.4
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,85.73,63.28
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,137.21,103.62
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,188.64,143.32
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,202.96,154.27
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,217.48,165.44
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,229.27,174.2
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,241.15,183.04
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,252.7,191.52
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,264.35,200.06
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,322.59,243.82
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,383.76,289.03
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,395.53,297.14
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,407.24,305.35
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,533.41,398.27
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,662.69,489.99
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,673.93,498.07
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,689.72,510.27
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,594.25,440.56
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,492.1,364.56
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,425.16,316.34
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,348.33,259.95
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,507.7,378.96
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,649.52,481.54
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,804.75,599.72
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,934.65,694.39
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,746.99,558.97
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,549.93,410.64
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,491.51,368.67
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,422.59,318.17
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,415.66,314.32
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,418.04,317.06
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,301.3,229.76
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,191.79,145.65
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,318.05,247.53
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,423.13,329.73
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,369.22,288.47
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,319.3,250.05
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,261.06,204.7
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,213.14,166.37
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,162.11,124.81
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,115.22,86.14
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,65.33,45.23
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.74,10.17
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.81,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.4,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,17.15,8.79
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,26.91,17.47
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,38.54,27.67
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,50.2,37.73
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,71.26,55.77
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,91.63,69.56
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,61.4,44.62
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,28.8,17.87
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,56.76,40.45
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,84.81,62.82
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,105.23,78.7
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,125.64,94.38
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,114.15,85.06
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,102.41,75.62
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,137.96,103.09
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,173.83,130.39
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,201.91,151.4
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,230.42,172.5
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,270.68,202.17
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,311.49,231.83
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,249.89,185.68
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,187.06,138.35
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,216.05,160.19
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,245.32,181.94
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,232.91,172.51
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,220.29,163.04
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,197.04,145.55
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,173.55,127.85
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,203.3,150.23
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,233.22,172.43
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,355.21,261.53
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,473.64,344.05
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,438.95,319.31
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,403.94,295.0
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,478.18,348.88
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,562.02,406.72
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,718.64,518.84
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,840.99,600.73
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,806.88,577.27
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,769.91,553.91
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,640.46,469.88
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,518.2,385.71
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,557.01,418.27
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,574.46,433.58
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,514.11,391.38
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,455.62,349.54
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,393.45,302.57
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,334.34,256.1
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,265.55,201.35
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,201.71,149.04
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,135.22,94.56
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,80.3,46.21
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,28.25,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,15.73,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,27.94,15.4
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,42.41,30.03
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,57.4,43.56
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,59.41,45.6
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,63.39,49.05
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,71.27,55.76
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,79.17,59.38
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,95.61,72.34
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,112.15,85.18
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,136.57,103.96
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,161.44,122.84
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,169.88,128.77
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,178.29,134.67
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,273.5,206.47
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,374.95,281.44
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,398.01,297.49
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,420.28,312.85
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,491.45,365.12
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,567.34,419.96
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,627.67,462.92
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,692.67,508.6
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,772.29,568.14
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,859.93,629.51
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,784.44,572.64
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,683.63,495.32
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,672.82,487.53
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,660.04,477.89
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,706.26,510.14
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,759.43,546.24
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,883.0,638.89
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,993.47,715.66
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,989.23,712.59
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,981.6,708.32
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,968.71,700.75
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,952.64,691.23
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,925.91,674.77
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,896.79,656.76
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,865.55,638.32
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,836.21,621.04
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,796.48,595.27
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,755.18,568.28
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,707.67,537.52
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,659.54,505.09
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,606.08,466.85
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,553.09,428.18
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,493.08,384.11
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,431.16,337.41
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,369.29,288.76
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,311.13,241.65
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,244.66,187.49
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,185.56,138.28
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,122.73,86.58
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,65.55,37.9
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,24.43,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.48,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,20.43,9.9
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,39.19,27.48
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,57.56,43.89
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,73.58,57.97
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,90.8,72.73
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,87.32,69.68
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,101.74,68.59
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,140.92,88.93
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,187.95,121.21
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,236.21,160.27
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,287.67,203.46
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,316.82,234.67
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,326.17,246.28
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,260.37,197.56
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,179.49,135.63
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,344.79,262.18
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,537.91,403.59
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,511.03,381.21
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,474.6,352.05
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,480.4,355.19
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,482.68,355.55
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,331.42,246.09
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,172.29,127.13
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,260.25,193.37
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,349.3,258.45
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,653.12,486.92
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,944.51,684.44
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,958.41,689.61
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,978.23,701.01
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,983.78,704.26
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,985.94,705.56
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,982.28,703.29
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,975.3,699.06
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,848.24,614.83
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,711.94,517.53
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,820.11,599.66
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,904.35,657.7
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,874.28,637.15
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,841.82,616.07
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,801.35,590.49
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,762.52,565.86
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,715.94,537.09
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,668.6,507.2
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,613.68,469.3
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,559.46,430.88
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,499.61,387.43
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,441.73,344.14
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,371.92,290.41
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,311.56,242.32
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,245.88,188.99
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,187.45,140.37
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,123.19,87.42
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,65.39,38.61
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,24.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.43,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,6.01,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,9.26,2.4
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,13.43,6.11
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,17.61,9.77
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,15.3,7.74
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,12.98,5.2
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,19.95,10.93
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,26.94,16.6
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,104.04,78.67
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,177.37,135.39
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,254.63,190.5
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,351.04,259.29
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,410.89,303.2
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,494.11,365.76
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,543.52,403.5
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,592.2,440.0
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,638.24,474.61
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,683.59,508.18
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,724.05,537.69
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,762.56,565.49
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,798.76,590.44
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,833.17,613.56
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,868.04,636.88
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,904.74,661.35
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,927.8,674.85
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,948.05,686.48
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,964.39,695.07
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,968.85,696.09
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,983.7,704.81
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,986.38,705.71
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,976.21,698.65
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,971.64,695.37
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,968.76,693.19
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,954.05,683.57
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,933.5,671.04
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,909.88,656.66
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,880.01,638.29
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,847.69,618.33
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,811.05,595.96
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,772.23,571.95
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,726.24,543.19
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,681.54,514.82
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,627.44,478.6
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,573.63,440.83
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,514.37,397.99
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,456.87,355.12
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,388.72,302.12
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,325.66,251.68
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,256.24,195.67
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,197.26,146.67
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,132.42,93.45
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,78.8,47.52
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,27.75,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,19.49,9.32
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,38.03,26.54
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,56.06,42.62
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,73.93,58.27
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,88.09,70.41
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,103.44,83.4
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,129.83,97.26
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,153.14,114.46
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,176.37,133.92
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,186.9,142.52
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,200.77,153.62
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,218.88,167.26
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,243.38,185.78
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,240.51,182.98
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,230.3,174.56
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,200.44,151.2
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,169.25,126.83
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,326.99,246.8
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,490.09,365.54
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,331.24,248.28
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,159.39,118.0
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,130.87,96.3
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,101.96,73.92
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,108.12,78.5
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,114.31,83.05
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,110.19,79.88
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,106.04,76.7
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,83.5,59.37
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,60.93,41.92
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,60.91,41.94
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,60.87,41.94
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,63.18,43.77
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,65.49,45.61
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,55.62,38.05
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,45.77,30.46
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,41.07,26.89
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,36.38,23.29
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,28.43,17.07
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,20.49,10.8
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,37.72,24.68
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,54.96,38.57
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,108.5,81.57
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,164.22,126.11
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,232.78,181.82
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,300.31,235.67
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,256.01,201.73
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,220.99,174.7
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,180.76,142.46
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,142.67,111.51
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,108.52,83.38
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,75.79,56.17
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,44.99,30.45
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,18.56,8.15
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.22,14.64
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,41.7,29.8
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,56.69,43.37
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.72,49.72
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.61,57.37
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,78.39,62.26
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,102.57,68.35
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,144.74,91.25
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,191.26,124.0
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,238.71,161.6
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,289.4,203.06
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,339.86,244.15
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,392.1,285.7
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,443.28,326.24
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,495.41,366.41
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,544.87,403.29
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,594.45,439.25
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,640.98,472.17
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,687.46,504.18
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,609.61,446.29
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,506.66,369.03
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,621.89,452.41
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,748.55,538.74
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,755.01,539.65
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,759.27,540.41
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,789.85,560.74
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,819.89,580.29
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,802.95,567.62
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,783.28,553.68
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,887.58,629.43
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,978.8,689.87
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,887.34,630.04
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,782.26,557.57
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,810.75,581.34
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,845.48,607.47
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,879.93,635.62
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,897.72,649.34
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,795.81,582.42
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,682.15,503.0
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,493.7,370.43
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,315.49,237.85
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,291.01,221.31
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,266.48,203.88
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,171.49,131.07
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,88.81,65.96
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,77.84,57.64
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,67.0,49.2
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,56.26,40.6
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,45.53,31.87
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,35.28,23.47
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,25.04,14.93
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,16.68,7.85
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.33,0.6
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,4.16,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
