Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.31,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.7,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.55,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.41,0.85
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.19,3.29
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,12.98,5.21
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,92.18,69.94
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,165.98,128.2
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,207.23,158.1
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,256.54,194.87
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,272.09,208.25
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,277.25,212.92
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,291.05,223.37
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,303.82,232.82
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,370.71,282.78
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,439.68,333.41
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,372.5,282.21
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,295.83,223.44
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,269.94,203.61
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,243.26,183.03
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,538.71,412.92
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,856.75,635.3
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,832.28,613.06
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,788.06,575.27
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,874.97,639.37
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,953.21,689.15
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,868.87,628.77
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,761.41,547.73
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,789.8,568.58
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,816.63,586.93
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,784.35,564.13
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,750.77,540.95
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,770.05,557.23
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,795.34,576.78
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,871.51,633.52
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,919.27,664.69
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,889.75,647.61
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,857.68,629.57
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,825.79,610.27
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,785.51,585.17
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,739.75,555.63
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,692.85,524.96
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,640.36,490.25
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,587.63,453.37
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,530.75,412.18
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,473.81,369.68
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,411.87,321.5
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,352.92,274.02
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,285.43,218.93
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,224.39,167.55
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,158.91,112.68
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,103.97,64.48
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,43.25,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,10.36
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,37.27,26.29
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,53.78,41.22
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,71.31,56.73
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,88.7,71.77
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,100.02,81.43
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,121.96,89.97
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,125.97,77.59
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,168.78,98.97
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,234.28,162.97
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,278.55,207.8
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,316.79,233.29
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,394.97,293.14
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,426.83,322.32
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,438.42,331.91
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,455.46,344.38
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,462.2,348.47
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,566.53,430.9
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,704.54,535.77
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,675.88,508.11
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,622.83,462.25
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,658.44,487.82
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,694.68,513.1
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,670.56,493.48
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,643.02,471.68
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,534.93,394.6
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,415.92,307.96
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,707.59,528.71
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,979.58,712.47
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,986.05,714.08
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,989.09,715.95
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,985.22,713.49
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,977.98,709.04
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,892.41,652.81
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,782.22,573.26
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,861.66,634.5
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,904.47,664.16
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,881.78,650.84
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,849.33,631.54
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,728.43,548.71
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,599.44,454.17
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,558.04,425.85
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,516.01,396.1
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,532.02,410.6
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,527.32,409.19
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,473.13,369.39
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,419.99,329.52
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,361.41,283.7
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,305.83,238.92
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,245.21,189.3
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,190.21,143.15
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,131.77,94.46
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,82.38,52.06
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,35.3,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,21.39,11.13
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,29.14,19.29
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,36.45,26.06
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,51.64,39.48
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,65.79,51.76
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,90.93,73.24
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,126.47,97.46
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,146.72,112.52
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,166.65,127.79
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,188.77,144.57
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,211.4,161.69
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,231.15,176.56
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,250.7,191.07
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,307.9,234.17
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,365.74,277.53
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,446.24,337.99
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,543.01,410.07
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,547.09,411.61
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,541.18,405.41
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,560.43,419.01
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,578.37,431.41
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,590.61,439.72
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,601.63,447.13
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,517.47,385.6
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,429.23,320.12
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,621.89,464.99
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,815.77,604.11
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,799.8,590.94
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,781.16,577.02
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,835.8,617.42
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,895.75,660.54
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,587.08,441.93
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,258.55,194.21
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,546.55,415.95
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,815.84,610.33
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,619.45,466.58
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,415.72,313.61
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,489.89,371.61
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,549.19,417.2
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,536.52,409.34
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,521.55,400.01
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,469.14,362.07
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,418.0,324.68
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,289.26,225.5
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,170.83,131.71
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,149.82,115.78
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,129.12,99.7
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,253.9,201.91
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,342.91,269.32
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,276.57,213.89
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,216.65,163.12
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,148.73,106.41
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,94.44,59.84
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,39.97,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,13.82,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,25.07,13.95
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,41.54,29.71
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,57.58,44.13
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,73.22,57.92
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,83.83,67.08
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,72.36,57.02
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,84.21,51.76
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,144.61,93.38
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,193.23,134.04
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,237.6,168.81
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,285.05,206.99
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,333.03,242.65
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,403.85,297.96
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,458.9,343.98
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,517.59,391.46
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,570.72,432.94
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,623.4,472.89
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,615.19,464.28
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,586.44,438.91
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,687.3,517.05
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,806.66,603.71
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,587.42,443.94
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,329.99,245.19
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,580.14,433.78
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,840.63,618.48
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,918.21,677.03
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,988.84,723.95
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,1004.47,733.88
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,1016.77,742.06
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,1023.64,746.37
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,1026.9,748.45
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,1024.07,747.1
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,1017.64,743.54
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,1006.68,736.3
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,992.26,726.92
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,970.28,713.47
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,945.28,698.09
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,916.26,679.51
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,884.53,659.12
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,784.56,591.41
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,676.74,513.32
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,655.96,501.6
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,634.94,488.8
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,571.08,442.83
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,514.15,401.13
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,461.66,361.91
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,410.46,322.69
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,357.18,280.94
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,305.24,238.99
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,247.52,191.95
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,194.21,147.16
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,137.13,99.05
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,88.07,56.54
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,37.81,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.34,11.99
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,29.63,19.8
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,36.52,26.24
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,40.43,29.79
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,44.13,32.96
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,46.02,34.49
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,76.48,42.82
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,126.61,68.4
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,180.59,107.18
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,235.76,152.52
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,293.17,201.56
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,355.45,254.5
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,413.34,303.2
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,469.59,350.01
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,525.86,395.5
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,579.82,437.14
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,632.98,476.82
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,682.73,513.69
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,730.9,548.5
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,775.83,577.67
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,818.6,604.71
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,856.9,629.38
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,892.56,652.1
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,924.51,672.22
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,953.54,690.33
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,977.25,704.93
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,997.78,717.52
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,1013.66,726.11
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,1026.13,732.62
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,1033.1,736.79
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,1036.4,738.79
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,1033.03,737.15
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,1025.99,733.36
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,1014.36,726.36
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,999.23,717.28
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,977.11,703.83
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,952.01,688.55
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,921.69,671.24
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,888.64,652.05
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,851.33,628.62
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,811.85,603.58
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,770.7,576.58
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,722.74,544.65
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,669.42,508.91
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,615.78,471.36
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,556.24,428.5
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,499.26,386.16
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,434.99,337.11
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,373.85,288.71
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,304.96,233.18
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,242.34,180.95
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,172.52,123.03
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,114.1,73.03
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,48.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,14.77,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,24.25,13.39
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.33,22.8
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,42.67,31.34
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,47.93,36.11
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,52.87,40.4
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,55.43,42.47
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,79.51,46.8
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,127.16,71.39
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,178.72,107.9
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,231.14,150.02
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,290.37,199.0
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,344.46,244.34
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,399.92,289.99
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,454.12,333.85
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,508.68,376.67
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,561.12,416.11
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,614.99,455.23
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,663.37,490.09
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,710.46,523.19
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,753.7,551.23
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,795.06,576.5
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,832.76,600.67
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,868.03,623.18
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,862.97,616.76
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,841.48,595.76
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,683.95,488.71
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,508.53,365.35
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,550.65,396.21
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,593.26,425.9
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,818.17,588.03
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,1010.25,712.73
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,882.99,629.0
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,732.91,523.24
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,870.64,624.95
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,975.88,694.44
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,850.35,612.96
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,705.07,511.0
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,613.8,448.56
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,514.64,378.75
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,677.49,502.46
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,796.82,587.38
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,751.11,557.57
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,704.19,527.9
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,652.36,493.3
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,600.11,456.46
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,543.72,416.28
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,486.89,374.55
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,422.57,325.34
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,361.58,277.1
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,294.25,223.39
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,233.18,173.05
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,165.45,117.47
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,107.57,68.76
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,45.76,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,25.03,13.91
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.67,24.59
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,45.84,33.78
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,51.38,38.76
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,55.34,42.16
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,59.31,45.42
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,82.63,50.33
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,126.21,71.86
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,176.35,106.57
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,227.78,147.85
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,286.15,196.12
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,340.02,241.31
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,395.13,286.71
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,448.21,329.99
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,501.7,372.43
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,540.72,401.86
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,567.93,420.81
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,627.12,465.94
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,698.84,519.32
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,740.64,547.14
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,780.36,571.91
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,816.91,595.44
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,851.14,617.3
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,882.25,635.73
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,906.16,649.38
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,928.88,663.6
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,948.84,676.08
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,962.13,684.83
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,972.3,691.75
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,978.75,696.02
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,981.92,698.34
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,978.32,696.96
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,971.44,693.66
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,959.39,688.12
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,944.25,680.7
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,920.94,666.69
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,895.03,651.03
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,869.71,635.76
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,837.48,615.84
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,798.28,591.13
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,757.59,565.2
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,710.85,535.14
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,663.46,503.42
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,611.59,466.92
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,559.83,429.77
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,500.98,387.07
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,440.09,341.77
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,378.87,294.81
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,321.27,249.23
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,257.46,197.73
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,200.11,150.31
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,139.2,100.13
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,82.86,53.42
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,36.1,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,25.02,13.84
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,36.44,25.2
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,47.36,35.06
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,53.92,40.93
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,60.17,46.29
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,63.36,48.86
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,85.37,52.77
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,129.1,74.99
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,177.47,108.91
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,227.24,148.61
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,279.73,192.05
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,332.28,235.91
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,390.35,283.16
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,442.71,325.76
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,495.65,367.74
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,546.4,406.31
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,596.91,443.58
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,644.23,478.56
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,690.5,512.07
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,733.56,542.77
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,773.02,569.28
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,809.6,593.37
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,843.92,615.85
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,873.64,634.26
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,900.83,650.95
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,923.54,665.72
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,943.52,678.78
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,958.39,688.62
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,970.27,696.67
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,976.56,700.88
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,979.52,703.12
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,977.18,702.07
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,971.49,699.03
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,960.04,692.05
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,953.61,688.48
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,927.26,672.32
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,898.6,654.76
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,868.24,637.02
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,839.43,620.2
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,800.1,595.14
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,759.33,568.92
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,713.07,538.13
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,666.08,505.84
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,612.91,468.36
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,560.28,430.48
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,502.08,388.04
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,441.62,342.86
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,380.12,295.62
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,322.33,249.85
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,258.27,198.07
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,200.66,150.42
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,140.15,100.56
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,88.79,57.75
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,36.68,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.43,12.6
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.53,21.9
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,41.75,30.26
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,45.76,33.92
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,49.57,37.21
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,51.9,39.17
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,74.37,43.08
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,120.83,66.66
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,171.29,102.52
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,230.18,159.76
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,269.62,199.38
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,308.97,224.19
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,388.69,283.17
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,423.99,314.38
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,438.46,326.49
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,505.3,377.2
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,600.95,448.56
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,648.51,483.17
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,694.77,516.3
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,737.55,544.51
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,778.48,570.06
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,815.76,594.02
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,850.68,616.27
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,881.68,634.98
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,910.12,651.93
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,933.57,666.56
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,954.12,679.39
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,969.35,687.97
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,981.42,694.65
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,988.23,699.09
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,991.58,701.51
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,989.48,700.64
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,983.92,697.76
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,972.98,691.61
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,958.7,683.49
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,938.42,672.04
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,915.2,658.73
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,886.7,642.52
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,855.63,624.55
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,823.45,604.83
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,783.22,579.55
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,738.24,550.21
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,692.1,519.78
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,639.88,484.74
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,586.35,446.72
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,528.27,405.01
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,471.62,363.14
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,405.66,312.91
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,344.02,264.52
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,278.73,212.06
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,217.43,161.56
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,152.12,108.16
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,97.72,63.2
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,42.83,1.6
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,27.02,15.27
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,38.4,26.7
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.43,37.49
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.02,44.24
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,65.23,50.42
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,71.23,55.47
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,87.52,65.88
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,133.98,100.65
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,189.26,141.15
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,211.66,148.17
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,279.73,194.98
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,330.83,237.89
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,383.32,281.25
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,434.44,323.17
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,486.33,364.65
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,484.68,363.29
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,459.91,342.26
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,555.92,416.3
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,678.96,508.35
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,719.6,535.78
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,758.14,561.61
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,793.87,586.07
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,827.72,608.3
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,780.29,569.23
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,713.43,515.83
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,819.83,595.17
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,922.75,667.29
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,811.65,587.29
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,674.69,486.63
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,767.51,554.06
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,859.97,618.49
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,909.68,656.33
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,955.27,689.02
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,843.41,611.53
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,726.58,527.33
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,806.95,588.84
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,872.47,637.72
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,842.22,617.93
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,809.96,597.26
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,770.55,571.31
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,729.86,544.23
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,683.95,513.95
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,633.5,480.02
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,581.65,443.35
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,530.49,406.49
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,472.76,364.44
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,417.29,323.05
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,356.44,276.04
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,299.49,230.99
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,231.44,176.95
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,176.4,132.12
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,119.25,85.66
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,69.76,45.39
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,29.46,0.95
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
