Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.26,14.57
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,40.63,28.5
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.99,38.81
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,59.91,45.85
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,67.43,52.29
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,79.74,62.71
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,104.55,72.5
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,153.03,108.18
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,186.66,138.31
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,224.4,162.91
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,281.47,204.01
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,278.38,206.78
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,256.4,192.72
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,243.07,182.61
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,230.87,173.15
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,371.0,278.65
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,542.21,403.44
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,562.85,416.57
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,573.77,422.82
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,626.75,460.27
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,682.8,499.1
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,727.92,529.66
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,773.1,559.91
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,798.0,576.3
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,821.39,591.72
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,749.84,540.36
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,669.28,482.53
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,711.72,513.26
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,760.36,547.1
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,770.82,554.53
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,779.78,561.26
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,815.77,586.66
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,857.47,615.21
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,717.82,519.57
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,577.54,420.94
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,624.57,457.44
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,678.95,497.48
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,736.24,541.05
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,776.1,572.42
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,659.83,489.7
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,542.08,404.73
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,505.78,380.87
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,459.13,348.79
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,475.03,363.16
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,482.18,370.29
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,450.15,347.41
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,415.55,321.97
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,356.86,276.49
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,301.48,232.6
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,239.67,183.32
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,178.57,133.75
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,122.59,88.04
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,74.04,48.28
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,33.29,3.11
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,15.73,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.02,15.12
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,38.03,26.25
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,49.69,36.69
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,54.68,41.2
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,59.62,45.44
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,63.04,48.3
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,83.86,52.14
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,145.33,95.44
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,193.65,137.63
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,221.01,150.52
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,276.44,189.14
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,333.23,240.04
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,370.95,273.1
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,388.13,288.37
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,392.71,292.41
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,476.82,356.11
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,598.31,446.9
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,645.02,481.1
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,690.45,513.92
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,636.35,469.2
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,555.38,404.08
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,693.85,509.25
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,845.3,615.37
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,874.82,632.22
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,901.61,647.99
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,846.96,609.13
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,771.66,551.19
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,734.81,525.45
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,688.92,493.2
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,847.48,610.15
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,979.74,699.24
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,976.95,696.9
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,970.83,693.59
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,767.53,556.77
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,527.44,382.56
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,601.83,438.65
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,672.65,490.02
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,689.49,505.23
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,711.36,523.94
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,652.05,483.2
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,604.0,450.01
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,582.95,437.82
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,568.37,429.61
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,481.0,366.15
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,408.92,312.79
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,361.94,278.63
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,315.81,244.21
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,271.34,209.79
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,228.4,175.82
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,183.32,139.82
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,135.93,101.3
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,94.22,67.11
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,56.63,36.18
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,25.76,2.16
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.0,15.06
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,40.99,28.77
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,52.01,38.82
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,62.22,47.82
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,71.89,56.1
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,80.28,63.18
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,101.26,77.0
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,117.47,89.54
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,133.87,102.02
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,130.94,99.33
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,127.34,96.15
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,195.13,147.95
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,258.59,195.41
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,272.75,205.31
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,286.33,214.68
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,315.15,235.21
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,344.83,256.05
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,356.77,264.26
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,368.3,272.17
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,374.96,275.99
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,381.22,279.52
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,436.56,319.3
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,493.91,359.85
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,500.59,363.5
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,506.88,367.11
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,642.76,465.58
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,785.23,565.05
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,794.23,569.92
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,801.52,574.51
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,572.62,416.62
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,329.2,240.13
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,432.74,316.33
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,529.72,385.58
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,636.89,463.95
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,741.51,538.76
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,723.2,526.93
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,703.23,514.58
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,648.73,477.77
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,584.06,433.5
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,701.9,525.32
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,779.72,583.66
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,735.18,554.38
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,689.48,524.59
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,639.06,489.93
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,586.87,452.06
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,529.34,409.81
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,473.22,367.5
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,410.53,318.45
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,351.24,270.8
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,285.88,217.98
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,226.59,168.77
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,158.79,113.12
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,104.25,67.96
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,45.91,8.78
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,28.02,15.8
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,46.09,32.95
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,61.55,46.71
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,73.11,56.86
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,84.25,66.34
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,87.11,68.7
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,107.29,73.95
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,143.71,91.57
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,186.73,120.46
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,232.64,156.48
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,281.87,196.75
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,329.25,235.8
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,381.07,278.18
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,432.34,320.28
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,484.47,362.04
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,537.75,403.17
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,589.09,442.01
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,636.48,477.54
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,682.94,511.65
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,727.21,542.84
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,768.96,570.26
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,805.43,594.29
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,839.64,616.63
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,871.77,636.41
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,901.62,654.51
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,924.85,668.84
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,945.28,681.58
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,961.02,690.13
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,973.74,696.77
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,980.76,700.97
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,984.4,703.11
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,982.16,701.57
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,976.51,697.98
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,966.02,691.4
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,952.26,682.84
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,932.98,670.81
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,910.75,656.95
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,882.34,639.09
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,857.96,623.94
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,820.91,600.55
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,781.93,575.78
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,737.94,548.06
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,692.77,519.17
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,641.3,484.52
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,591.53,449.12
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,534.28,407.99
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,478.32,366.67
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,416.98,320.08
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,358.55,274.25
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,293.14,222.44
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,233.67,173.72
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,168.25,119.86
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,111.83,72.95
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,48.97,10.92
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.01,14.96
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.08,26.25
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.75,36.72
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,54.36,40.93
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,58.88,44.81
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,61.93,47.37
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,81.17,50.5
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,123.1,69.8
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,171.07,102.49
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,222.07,143.35
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,280.05,191.55
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,332.78,236.06
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,387.83,281.84
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,441.42,325.6
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,495.36,368.31
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,550.06,410.31
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,601.09,448.51
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,648.95,484.23
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,695.57,518.25
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,738.66,547.48
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,779.97,574.02
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,817.37,598.66
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,852.36,621.55
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,883.06,640.17
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,910.98,656.85
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,933.75,671.44
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,953.6,684.18
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,969.09,694.15
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,981.45,702.21
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,988.56,706.73
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,992.23,709.16
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,990.95,708.52
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,986.2,705.8
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,975.56,699.4
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,961.58,690.98
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,939.86,677.61
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,915.38,662.52
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,886.91,644.58
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,862.45,629.33
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,825.69,606.03
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,786.97,581.3
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,742.22,552.97
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,696.28,523.46
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,644.39,488.41
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,594.43,452.65
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,536.78,410.97
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,480.46,369.15
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,417.5,321.21
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,357.93,274.42
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,292.17,221.67
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,232.39,172.38
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,163.88,116.43
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,108.56,70.85
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,47.97,11.71
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,25.09,13.45
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.75,24.36
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.95,33.65
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,48.99,36.51
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,50.62,37.93
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,53.31,40.12
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,73.08,43.08
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,118.26,63.64
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,173.18,101.68
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,225.88,144.06
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,280.96,190.42
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,335.63,236.81
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,396.89,287.44
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,451.64,332.09
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,506.46,375.37
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,559.14,415.79
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,611.33,454.56
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,660.48,490.82
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,708.19,525.15
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,751.82,553.63
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,793.45,579.8
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,831.77,604.42
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,867.54,627.15
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,898.8,645.47
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,927.19,661.76
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,950.32,675.62
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,970.35,687.48
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,986.29,695.68
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,998.94,701.86
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,1006.19,706.17
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,1009.86,708.38
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,1008.45,707.55
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,1003.45,704.63
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,992.42,698.07
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,977.93,689.49
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,958.22,677.73
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,935.36,664.07
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,906.62,646.69
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,875.14,627.55
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,839.39,605.9
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,801.44,582.64
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,757.78,555.89
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,717.33,530.99
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,666.4,497.65
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,614.95,462.96
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,557.66,422.47
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,501.21,381.35
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,439.49,335.1
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,381.49,289.96
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,316.13,238.16
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,256.19,188.88
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,188.09,132.73
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,130.12,84.15
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,56.49,15.26
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.09,13.38
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.13,24.62
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.7,34.13
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,52.92,39.7
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,58.99,44.9
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,61.63,47.1
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,79.53,49.59
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,124.3,71.25
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,173.28,105.06
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,223.36,144.62
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,276.23,188.18
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,328.77,231.79
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,386.98,278.8
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,439.9,321.1
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,493.4,362.34
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,544.44,399.74
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,595.55,435.6
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,644.24,469.12
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,692.08,500.71
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,735.22,526.92
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,776.82,549.57
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,814.42,573.01
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,849.75,594.95
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,878.85,612.49
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,904.92,628.17
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,928.59,643.66
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,949.53,657.56
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,965.43,668.47
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,978.39,677.72
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,985.66,682.94
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,989.59,686.28
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,988.17,686.51
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,983.34,684.8
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,972.68,679.0
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,958.76,671.34
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,938.38,660.35
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,922.75,652.4
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,893.56,635.27
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,861.86,616.6
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,823.19,593.29
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,782.79,568.65
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,737.18,539.85
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,693.09,511.75
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,638.53,475.34
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,584.52,437.92
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,526.83,397.57
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,470.62,357.07
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,404.98,308.44
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,340.22,258.98
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,275.83,208.72
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,217.61,161.75
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,153.07,109.46
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,98.96,65.46
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,44.93,12.77
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.46,13.59
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,39.5,27.42
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,50.54,37.38
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,58.14,44.14
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,65.38,50.32
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,70.34,54.49
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,88.39,58.08
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,128.22,76.59
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,174.01,107.55
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,230.69,157.96
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,276.76,199.57
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,305.42,224.41
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,330.57,244.93
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,367.76,272.12
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,406.07,299.52
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,385.65,284.14
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,360.19,264.53
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,471.42,346.01
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,597.65,435.48
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,672.46,491.23
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,762.92,556.69
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,737.55,534.45
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,691.73,497.65
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,739.24,531.57
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,789.58,566.45
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,864.38,622.04
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,939.68,672.44
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,849.75,610.16
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,740.71,530.01
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,866.08,623.18
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,979.28,699.3
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,723.03,526.75
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,434.3,316.36
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,712.82,524.57
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,950.91,685.79
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,744.55,544.29
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,524.88,384.24
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,707.14,522.56
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,849.62,622.51
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,814.2,598.79
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,776.66,574.93
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,638.93,479.76
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,507.34,383.37
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,494.25,376.61
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,485.24,371.56
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,484.68,373.33
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,476.94,368.53
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,416.16,321.25
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,358.1,275.07
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,293.12,223.12
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,233.92,174.36
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,167.41,119.74
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,113.29,74.67
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,49.99,15.11
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.3,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.48,12.09
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.78,22.75
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.63,31.67
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,49.49,36.94
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,53.95,40.79
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,56.85,43.13
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,73.84,45.51
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,117.21,65.47
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,165.27,98.19
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,215.41,137.87
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,272.48,184.76
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,311.88,224.47
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,334.05,246.43
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,390.41,286.55
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,484.26,355.75
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,535.74,393.93
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,589.11,432.23
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,635.9,465.71
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,681.5,497.45
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,668.96,482.75
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,637.77,454.68
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,732.63,524.84
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,838.45,595.94
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,869.48,613.02
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,897.92,629.05
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,921.4,643.19
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,942.05,655.65
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,842.28,590.38
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,710.35,497.18
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,859.99,604.75
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,983.93,683.97
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,983.34,681.95
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,979.3,679.25
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,968.9,674.16
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,955.18,667.14
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,930.42,653.29
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,910.94,642.81
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,882.57,627.88
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,851.7,611.22
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,814.85,589.21
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,776.09,565.7
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,732.05,539.1
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,689.35,512.95
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,637.44,478.3
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,585.67,442.25
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,528.02,401.31
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,471.79,360.25
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,409.52,313.04
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,350.71,267.09
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,282.19,213.39
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,223.76,166.05
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,159.02,113.66
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,104.68,69.42
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,47.36,15.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.47,13.46
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.37,24.05
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,45.95,33.63
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,52.2,39.16
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,58.24,44.26
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,61.33,46.75
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,77.57,48.93
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,120.47,68.54
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,168.13,100.54
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,217.83,139.42
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,270.38,182.39
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,322.62,225.5
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,380.39,271.88
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,432.86,313.9
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,485.94,355.1
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,536.72,392.59
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,587.32,428.54
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,634.97,462.34
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,681.79,494.62
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,724.92,522.98
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,766.53,548.27
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,803.7,571.84
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,838.64,593.9
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,870.21,612.96
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,899.44,630.48
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,922.93,645.2
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,943.61,658.25
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,841.21,589.49
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,706.4,492.97
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,857.5,601.81
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,982.8,683.05
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,980.86,681.61
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,975.53,679.38
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,965.38,673.82
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,951.99,666.38
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,934.23,656.73
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,913.25,645.09
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,885.88,630.29
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,855.93,613.74
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,825.72,595.66
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,787.1,571.9
