Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,990.58,691.84
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,986.25,690.42
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,975.58,684.78
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,961.61,677.18
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,943.03,667.03
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,921.45,654.98
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,900.39,644.3
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,869.28,626.96
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,832.72,604.61
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,794.19,580.75
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,749.06,553.06
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,702.74,524.1
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,653.18,491.39
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,601.41,455.09
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,543.89,414.14
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,487.61,372.94
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,425.01,325.81
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,365.61,279.63
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,300.07,227.78
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,240.21,178.94
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,172.49,123.46
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,117.04,77.66
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,52.66,19.57
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.25,8.7
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,37.12,25.11
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.4,36.25
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,57.46,43.38
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,65.14,49.9
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,70.51,54.33
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,81.25,56.34
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,120.17,71.36
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,165.23,100.11
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,213.88,137.55
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,265.73,179.81
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,316.71,222.12
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,370.31,266.12
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,426.75,311.46
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,479.86,353.18
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,530.75,392.2
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,581.98,430.35
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,630.46,465.32
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,677.99,498.66
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,721.93,528.91
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,763.03,555.54
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,800.56,580.03
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,835.9,602.92
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,867.15,621.91
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,895.83,639.12
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,919.58,654.2
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,940.56,667.53
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,956.91,678.16
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,970.32,687.02
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,978.15,692.18
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,982.66,695.36
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,981.84,694.05
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,977.64,690.73
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,967.64,686.39
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,954.4,680.17
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,942.63,673.91
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,919.84,660.5
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,891.75,643.33
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,861.12,624.44
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,823.0,600.46
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,783.12,575.12
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,738.54,547.23
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,695.58,520.07
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,642.09,484.4
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,589.01,447.47
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,530.85,405.59
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,474.2,363.81
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,410.99,315.26
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,347.96,265.76
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,282.52,214.16
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,223.43,166.26
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,158.92,113.83
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,104.73,69.82
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,44.91,16.02
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,11.91,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,22.32,8.27
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,38.1,25.74
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,52.1,38.33
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,63.13,48.08
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,73.76,57.21
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,95.42,75.36
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,119.01,94.76
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,135.88,102.03
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,156.98,118.28
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,184.08,137.92
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,219.97,164.42
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,229.5,171.71
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,236.8,177.02
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,286.67,213.67
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,340.2,252.7
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,337.28,249.72
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,331.39,244.4
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,348.41,256.49
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,365.41,268.43
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,484.13,355.24
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,613.41,446.98
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,669.32,485.68
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,728.97,526.56
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,805.65,582.87
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,887.37,637.71
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,856.51,613.91
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,811.42,577.14
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,888.93,635.07
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,960.13,682.75
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,968.08,686.96
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,972.73,689.49
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,972.02,687.82
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,967.96,684.12
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,957.69,677.76
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,944.23,669.5
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,925.59,658.23
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,903.98,645.13
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,875.97,629.4
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,845.5,611.96
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,714.88,523.02
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,585.69,429.41
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,647.72,480.28
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,686.83,513.19
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,637.56,479.59
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,587.89,444.71
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,530.85,404.07
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,475.2,363.3
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,414.7,317.11
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,356.93,271.7
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,292.33,220.85
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,231.04,171.22
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,166.92,118.85
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,112.57,74.26
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,50.91,18.36
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.3
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,33.94,22.34
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,52.33,38.68
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,68.68,52.99
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,85.99,67.81
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,101.9,81.11
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,118.2,94.43
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,143.79,105.54
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,185.31,133.23
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,218.46,156.58
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,263.81,190.61
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,304.76,223.23
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,345.97,255.64
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,397.3,293.83
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,470.73,350.04
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,524.45,391.61
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,575.51,430.29
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,623.54,465.49
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,670.8,499.16
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,715.05,530.02
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,758.28,558.72
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,797.13,583.18
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,830.21,603.44
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,809.75,584.98
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,770.78,551.15
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,804.4,573.44
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,835.86,593.76
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,821.21,582.35
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,806.63,571.19
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,807.79,571.99
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,807.07,571.51
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,906.53,643.4
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,979.28,690.65
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,915.3,649.37
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,834.64,591.7
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,775.77,552.79
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,726.58,519.51
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,745.07,536.2
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,749.21,543.15
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,695.2,506.37
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,632.09,463.28
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,675.16,499.06
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,697.98,519.5
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,621.89,465.85
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,545.24,410.7
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,481.72,365.1
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,421.46,320.75
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,365.14,278.45
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,311.75,237.2
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,253.7,191.72
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,200.37,148.77
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,137.24,97.84
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,88.26,58.15
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,40.15,13.56
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,11.91,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,20.68,6.34
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,35.22,23.35
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,47.13,34.28
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,51.43,38.33
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,55.6,41.99
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,78.39,61.26
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,107.99,85.89
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,137.65,93.87
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,172.58,113.87
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,218.25,149.02
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,265.96,187.34
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,308.17,218.68
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,370.79,267.64
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,424.63,312.17
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,482.59,358.4
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,534.53,399.01
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,586.48,438.43
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,635.5,474.53
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,683.24,508.71
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,728.0,539.32
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,771.1,567.1
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,809.27,590.93
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,845.01,612.85
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,875.01,630.97
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,901.8,646.88
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,926.31,662.31
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,947.9,675.84
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,964.67,685.14
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,978.34,692.5
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,986.79,698.06
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,991.81,701.57
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,991.37,701.71
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,987.44,699.75
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,978.08,694.1
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,965.36,686.41
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,944.68,674.01
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,921.09,659.79
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,893.99,643.29
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,864.25,625.02
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,835.43,607.32
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,797.96,583.68
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,754.08,556.66
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,708.9,528.31
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,658.28,495.59
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,607.29,461.14
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,551.92,421.45
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,495.98,380.24
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,433.78,332.38
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,374.61,285.55
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,308.67,233.36
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,248.43,184.17
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,179.97,128.14
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,120.92,79.63
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,54.0,18.98
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,11.91,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,20.66,5.77
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,34.84,22.93
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,46.41,33.5
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,63.04,47.98
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,84.53,66.3
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,69.9,53.83
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,69.42,53.2
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,109.13,62.21
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,155.02,91.02
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,204.61,129.37
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,257.24,172.78
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,313.76,220.07
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,367.95,265.35
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,420.89,308.95
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,474.52,351.9
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,526.29,392.39
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,578.11,431.77
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,628.55,469.78
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,675.83,504.7
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,719.73,535.62
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,762.07,563.2
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,800.34,587.45
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,836.38,609.89
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,868.61,629.76
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,898.36,647.84
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,923.2,663.71
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,945.19,677.69
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,962.41,687.42
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,976.59,695.22
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,985.55,700.88
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,991.11,704.46
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,991.23,704.95
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,987.86,703.34
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,978.08,697.7
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,964.93,689.99
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,944.02,675.86
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,920.34,660.03
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,893.04,644.65
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,869.93,631.99
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,831.87,607.84
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,792.03,582.35
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,747.54,554.6
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,701.86,525.56
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,650.96,491.36
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,598.26,453.79
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,540.24,412.97
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,483.61,371.86
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,418.32,322.14
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,357.08,274.13
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,287.39,218.39
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,227.94,169.55
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,160.97,115.13
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,105.11,69.87
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,45.02,14.98
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.63,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.85,2.09
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,32.62,21.06
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,49.88,36.39
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,66.41,50.81
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,83.76,65.65
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,93.38,73.64
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,101.2,79.89
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,140.0,96.45
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,179.56,123.94
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,203.78,133.76
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,259.65,172.21
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,312.96,217.32
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,368.38,263.79
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,427.3,311.96
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,481.8,355.6
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,534.07,396.36
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,585.96,435.61
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,634.86,471.45
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,682.48,505.35
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,726.73,535.41
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,769.09,562.6
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,807.77,588.0
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,844.05,611.59
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,874.21,629.87
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,901.08,645.87
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,925.16,661.1
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,946.32,674.42
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,962.13,682.84
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,974.82,689.28
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,983.32,694.57
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,988.43,697.81
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,986.62,697.06
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,981.4,694.28
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,971.81,688.82
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,958.92,681.34
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,939.01,669.4
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,916.18,655.63
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,896.11,645.09
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,866.12,627.9
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,829.0,604.5
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,790.01,579.7
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,745.62,552.32
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,700.04,523.61
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,650.15,490.24
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,598.3,453.39
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,540.53,412.09
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,484.11,370.6
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,421.16,322.94
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,361.47,276.35
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,295.65,224.18
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,233.62,173.7
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,167.81,119.88
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,112.41,74.43
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,51.08,17.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.86,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.55,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.9,5.73
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,22.26,13.15
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,32.96,22.4
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,43.67,31.52
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,54.86,40.93
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,66.06,50.17
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,86.77,63.99
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,107.48,79.95
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,168.45,124.6
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,233.77,172.25
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,278.38,198.46
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,368.74,263.75
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,422.48,307.52
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,476.82,350.58
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,532.26,393.12
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,584.47,432.18
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,633.28,468.45
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,680.91,502.99
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,725.56,533.52
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,768.68,560.96
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,807.45,586.1
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,843.88,609.47
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,875.68,628.59
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,904.68,645.75
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,928.97,661.15
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,950.31,674.7
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,968.21,684.62
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,983.02,692.72
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,991.62,698.33
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,996.77,701.89
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,996.44,700.63
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,992.61,697.3
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,982.82,691.79
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,969.64,684.24
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,949.09,672.06
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,925.68,658.11
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,898.65,643.16
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,868.96,626.37
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,838.48,607.7
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,799.41,583.15
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,755.39,556.21
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,710.09,527.94
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,657.0,492.61
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,606.23,457.16
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,548.8,416.39
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,492.59,375.38
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,428.34,327.08
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,367.65,280.02
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,300.83,227.38
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,237.73,176.27
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,170.23,121.33
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,113.67,75.13
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,51.52,16.72
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.2,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.05,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,28.5,17.61
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,44.31,31.68
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,62.71,47.66
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,80.91,63.21
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,98.95,78.28
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,111.4,88.35
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,137.17,99.59
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,176.98,124.05
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,202.85,134.66
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,257.4,171.44
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,216.23,153.84
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,147.06,108.79
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,163.74,121.02
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,180.78,133.33
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,201.74,148.47
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,223.07,163.74
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,287.06,210.25
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,355.51,258.95
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,447.11,324.16
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,543.69,391.24
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,617.5,443.35
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,698.12,499.32
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,649.67,462.59
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,592.58,420.23
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,671.07,475.49
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,756.66,533.74
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,767.95,539.27
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,777.79,544.29
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,736.01,515.65
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,683.93,480.39
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,839.8,592.85
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,971.56,680.86
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,961.03,673.59
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,947.32,665.47
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,930.63,655.58
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,910.74,643.74
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,882.74,627.76
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,852.25,610.15
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,814.84,586.94
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,778.96,564.62
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,734.52,537.72
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,689.1,509.68
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,475.51,356.17
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,264.01,196.73
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,380.01,288.68
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,467.84,355.54
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,399.26,303.84
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,339.55,257.98
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,274.59,207.03
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,216.16,159.97
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,151.4,108.02
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,92.2,60.71
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,41.71,12.22
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.53,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.14,1.58
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,35.97,23.69
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,52.05,38.31
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,65.29,50.03
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,78.05,61.04
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,84.8,66.65
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,96.39,76.13
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,118.02,89.28
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,140.45,106.23
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,145.6,109.76
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,149.99,112.68
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,220.29,164.53
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,296.95,220.81
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,344.14,255.14
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,396.22,292.97
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,435.78,321.47
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,482.18,354.48
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,495.02,362.27
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,499.67,363.92
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,563.04,408.67
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,634.29,457.89
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,570.17,411.07
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,494.64,355.84
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,557.22,399.5
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,621.33,442.93
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,667.77,475.07
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,719.5,510.47
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,736.15,520.72
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,751.79,530.48
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,868.42,615.91
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,973.23,687.06
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,972.37,686.5
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,968.21,684.67
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,958.32,679.04
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,945.27,671.51
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,924.89,659.35
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,901.76,645.48
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,873.46,628.23
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,846.87,612.1
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,807.27,587.39
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,766.43,561.66
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,721.68,533.89
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,676.13,504.37
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,618.3,463.99
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,557.58,420.87
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,498.95,378.94
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,442.5,337.55
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,373.51,285.53
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,303.63,231.77
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,240.49,182.45
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,184.11,137.44
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,117.99,84.7
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,66.11,43.71
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,28.5,6.67
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,17.31,0.29
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,36.6,24.04
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,55.76,41.22
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,66.32,50.68
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,78.08,60.83
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,81.55,63.68
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,88.07,68.91
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,123.14,77.79
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,165.64,103.58
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,211.81,138.45
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,261.89,178.94
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,311.1,219.7
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,363.78,263.15
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,416.35,306.08
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,470.15,348.91
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,521.4,388.13
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,575.51,428.19
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,624.38,465.05
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,672.6,500.71
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,717.19,532.18
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,760.49,562.1
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,799.49,588.27
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,836.53,612.88
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,866.35,631.32
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,893.08,647.59
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,917.11,663.15
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,938.5,676.97
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,955.26,686.3
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,969.08,693.72
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,976.92,698.49
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,981.52,701.25
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,980.86,699.47
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,976.95,695.72
