Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,965.86,688.91
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,951.66,680.2
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,933.81,669.2
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,917.99,659.64
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,888.84,642.66
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,857.37,624.09
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,819.28,599.83
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,779.57,574.3
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,733.23,544.9
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,686.12,513.66
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,631.91,476.72
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,578.28,439.31
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,514.2,393.17
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,456.88,350.78
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,391.36,301.04
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,330.51,253.62
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,264.35,201.04
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,199.64,148.83
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,135.96,97.58
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,78.24,51.66
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,35.62,8.69
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,10.48,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.99,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,33.6,21.64
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,48.52,35.29
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.72,40.2
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,60.45,46.1
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,84.89,66.78
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,115.74,92.46
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,139.7,103.01
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,176.62,127.88
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,214.96,154.91
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,254.15,183.72
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,294.72,210.21
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,366.79,264.09
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,420.69,308.49
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,475.29,352.25
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,527.63,393.14
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,580.01,432.87
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,630.65,470.04
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,678.14,503.98
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,722.56,535.09
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,765.41,562.9
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,803.79,588.26
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,839.88,611.9
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,799.6,579.74
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,738.38,529.28
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,846.63,610.87
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,950.39,681.01
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,871.9,624.91
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,769.79,546.62
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,892.84,638.55
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,996.4,707.81
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,996.64,706.33
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,993.34,703.26
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,983.06,697.02
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,969.38,688.73
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,951.38,678.05
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,930.19,665.38
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,902.71,649.99
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,872.51,632.7
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,835.25,609.23
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,801.95,588.32
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,758.32,561.31
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,713.34,532.97
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,659.21,496.72
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,607.14,460.55
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,549.98,419.69
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,493.97,378.5
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,428.74,329.1
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,367.34,281.1
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,300.98,227.92
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,240.57,178.18
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,170.5,121.05
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,114.03,74.58
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,50.9,12.65
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,17.48,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,28.37,17.25
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.66,27.69
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,44.24,31.92
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,47.32,34.59
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,49.76,36.63
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,52.07,38.42
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,93.52,48.5
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,146.76,81.37
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,198.67,121.16
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,253.28,166.35
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,307.66,212.04
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,368.82,262.34
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,423.7,307.51
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,478.89,351.62
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,531.96,392.96
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,584.55,432.7
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,634.24,469.24
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,682.64,503.88
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,727.38,534.23
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,770.13,561.78
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,809.45,587.76
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,846.33,611.96
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,873.68,628.35
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,896.86,641.93
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,921.33,657.73
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,942.95,671.67
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,959.77,681.36
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,973.57,689.14
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,981.76,694.59
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,986.6,698.01
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,985.56,697.76
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,981.12,695.45
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,971.82,689.84
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,959.23,682.23
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,944.72,673.74
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,919.47,658.29
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,891.33,642.1
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,860.66,624.14
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,822.33,599.8
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,785.76,576.53
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,740.75,548.2
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,694.75,518.79
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,639.95,481.7
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,585.88,443.91
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,527.42,401.95
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,470.57,360.09
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,400.56,307.12
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,339.74,259.72
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,273.11,206.7
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,213.32,158.15
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,142.42,101.3
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,88.24,57.85
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,40.05,8.2
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,26.03,15.29
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,36.61,25.12
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,40.85,29.11
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,44.93,32.72
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,47.52,34.88
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,49.94,36.79
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,94.01,49.01
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,149.23,83.69
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,201.23,123.32
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,256.08,168.42
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,311.02,214.83
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,367.32,261.9
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,422.22,306.86
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,481.29,353.44
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,534.09,393.27
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,586.2,431.09
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,635.36,466.44
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,683.31,499.85
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,727.93,530.0
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,770.55,556.79
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,809.19,581.81
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,845.46,605.1
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,877.07,623.93
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,905.86,640.81
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,930.37,656.22
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,951.93,669.77
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,968.08,678.74
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,981.08,685.78
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,989.35,691.38
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,994.2,694.98
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,993.1,695.07
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,988.56,693.13
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,978.61,689.36
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,965.33,683.53
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,945.99,672.4
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,923.71,659.39
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,903.85,649.38
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,873.82,632.54
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,836.92,609.65
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,798.06,585.25
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,753.42,557.37
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,707.54,528.24
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,657.22,494.42
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,604.61,457.21
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,546.82,415.87
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,490.34,374.39
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,425.06,325.16
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,363.51,277.32
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,295.8,223.4
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,232.42,171.78
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,163.06,115.71
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,105.32,68.85
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,47.56,9.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.58,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,32.42,20.32
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,48.46,35.0
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,54.26,40.44
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.36,46.65
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,66.91,51.31
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,72.15,55.52
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,109.68,64.74
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,156.05,92.54
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,205.37,129.59
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,258.13,172.23
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,311.34,216.48
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,366.13,261.56
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,419.32,304.5
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,476.76,349.26
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,528.37,387.72
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,579.3,424.25
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,627.54,458.41
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,674.97,490.92
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,717.91,519.21
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,758.76,545.26
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,796.78,569.34
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,832.8,591.45
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,861.49,607.57
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,887.12,621.58
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,911.03,636.33
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,932.34,649.45
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,947.57,657.45
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,959.86,663.69
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,967.18,669.02
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,971.32,672.52
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,969.75,671.16
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,964.97,667.95
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,960.15,667.65
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,946.21,661.67
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,923.31,648.94
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,897.92,634.58
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,868.31,616.72
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,836.54,597.41
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,798.94,574.53
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,759.75,550.07
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,712.97,520.52
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,665.6,489.97
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,607.98,451.59
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,556.02,416.15
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,496.43,373.94
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,439.19,332.39
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,375.36,284.78
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,316.01,239.33
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,244.07,183.66
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,186.53,137.95
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,125.74,89.49
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,69.55,45.04
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,31.72,3.36
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.86,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,16.23,7.36
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,26.92,17.06
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,41.36,29.66
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,55.31,41.71
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,69.86,54.03
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,84.28,65.97
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,124.69,92.49
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,170.82,124.3
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,205.32,146.08
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,257.91,183.28
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,299.76,216.25
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,340.73,247.81
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,393.24,285.85
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,474.07,346.14
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,526.88,386.2
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,579.79,425.17
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,630.99,461.52
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,679.12,494.69
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,723.94,524.89
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,767.16,551.83
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,806.66,575.84
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,843.91,598.1
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,872.98,614.88
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,898.64,629.42
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,922.55,644.45
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,943.66,657.76
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,960.0,668.47
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,973.34,677.43
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,948.1,661.09
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,903.57,627.42
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,953.69,665.21
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,991.56,689.34
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,981.45,684.0
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,968.04,676.98
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,949.28,666.63
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,927.4,654.32
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,899.02,638.92
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,868.08,621.73
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,831.05,599.07
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,792.04,574.91
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,750.15,549.68
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,704.24,521.24
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,651.07,485.85
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,597.97,448.81
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,538.96,407.29
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,481.46,365.61
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,417.55,317.83
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,357.16,271.22
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,286.71,216.04
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,226.54,167.38
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,159.89,113.35
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,103.91,67.54
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,46.6,5.04
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,15.07,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,27.29,16.12
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.82,27.87
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,46.71,34.11
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,53.73,40.18
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,57.04,42.95
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,60.14,45.41
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,120.78,78.65
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,171.64,119.84
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,198.01,130.47
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,253.42,167.53
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,311.53,215.3
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,367.17,260.67
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,422.11,305.05
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,477.74,348.6
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,530.91,389.15
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,583.92,428.3
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,635.33,464.98
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,683.58,498.44
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,728.18,528.73
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,771.02,555.65
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,809.94,580.78
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,846.54,604.27
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,879.69,624.13
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,910.31,642.24
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,934.6,657.6
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,955.89,671.12
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,972.73,680.77
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,986.39,688.49
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,994.27,693.56
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,998.69,696.6
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,998.12,697.22
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,994.03,695.76
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,984.48,690.44
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,971.55,683.12
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,951.88,671.85
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,929.11,658.66
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,901.54,643.47
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,871.29,626.45
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,841.37,608.26
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,802.66,584.07
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,758.28,557.02
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,712.59,528.63
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,660.91,494.46
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,610.95,460.21
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,552.64,419.03
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,495.54,377.51
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,431.43,328.78
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,370.72,281.23
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,302.93,227.92
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,241.2,177.8
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,169.94,119.95
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,112.95,72.83
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,49.58,3.1
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,14.27,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.1,14.99
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.26,26.42
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.18,32.74
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,52.03,38.73
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,55.41,41.58
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,58.59,44.1
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,119.61,79.63
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,171.67,124.01
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,189.29,125.88
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,246.58,162.49
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,283.13,202.02
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,292.84,216.16
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,359.05,262.51
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,467.61,342.3
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,520.28,382.17
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,572.56,420.65
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,623.65,457.06
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,671.59,490.27
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,715.41,519.75
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,757.4,545.86
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,713.86,511.31
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,643.84,456.78
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,766.73,546.16
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,891.17,628.29
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,835.87,588.75
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,758.17,530.54
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,869.37,611.74
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,967.95,676.4
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,976.17,681.3
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,981.05,684.98
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,981.59,686.09
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,978.7,685.19
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,968.95,680.12
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,955.9,673.1
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,942.19,665.74
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,917.65,651.51
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,889.39,634.92
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,858.6,616.6
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,821.69,594.13
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,782.99,570.25
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,741.01,545.01
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,694.96,516.49
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,642.06,481.34
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,589.35,444.66
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,529.32,402.3
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,471.05,359.95
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,407.77,311.87
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,344.55,262.54
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,278.53,210.17
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,219.08,161.77
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,154.63,109.49
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,100.31,64.77
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,44.74,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,18.62,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.92,13.91
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,33.36,22.32
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,37.77,26.47
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.0,30.23
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,44.33,32.2
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,46.53,33.93
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,85.62,43.54
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,139.39,75.95
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,190.87,114.47
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,245.14,158.42
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,299.52,203.54
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,360.49,253.06
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,415.12,297.11
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,470.14,340.17
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,522.94,380.55
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,575.4,419.51
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,625.66,455.64
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,674.7,489.96
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,719.97,520.31
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,763.4,548.05
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,803.18,574.1
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,840.57,598.5
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,872.89,618.28
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,902.29,636.13
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,927.28,652.48
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,949.21,666.97
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,966.12,676.94
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,979.75,684.93
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,989.03,691.16
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,994.82,695.35
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,994.09,695.83
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,989.83,694.22
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,981.05,691.07
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,968.84,685.81
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,949.94,674.91
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,927.94,662.06
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,900.46,646.79
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,870.24,629.63
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,764.35,559.91
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,640.49,471.01
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,597.84,443.77
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,554.38,415.02
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,584.0,440.18
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,593.95,450.44
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,472.6,360.75
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,362.03,277.19
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,312.57,240.04
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,264.55,202.71
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,257.57,195.52
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,237.2,175.75
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,165.52,117.22
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,108.49,69.77
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,47.38,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.63,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,13.45,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.96,13.8
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.77,25.12
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,42.61,30.54
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,47.94,35.26
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,51.14,37.96
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,54.14,40.36
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,91.06,48.95
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,139.66,77.31
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,195.04,118.82
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,248.77,162.25
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,302.95,207.15
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,359.06,253.11
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,413.53,297.04
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,468.61,340.11
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,525.38,383.13
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,578.41,422.3
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,627.6,457.74
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,675.6,491.42
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,721.02,522.13
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,764.72,549.87
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,747.14,534.76
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,709.1,503.48
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,802.43,571.29
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,896.34,632.82
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,921.07,648.03
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,942.93,661.93
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,959.98,671.73
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,973.95,679.67
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,863.99,606.92
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,719.58,504.2
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,867.59,611.83
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,981.77,687.9
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,972.51,681.94
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,959.95,674.84
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,940.5,663.96
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,910.53,646.33
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,881.98,630.46
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,850.99,612.84
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,776.79,564.69
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,697.28,509.55
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,676.29,498.62
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,655.53,487.15
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,590.35,441.73
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,532.27,400.51
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,471.8,357.51
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,413.5,314.94
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,355.27,271.2
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,300.72,229.05
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,253.7,191.39
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,208.34,153.8
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,144.59,102.36
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,85.85,54.67
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,37.88,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,15.25,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,23.01,12.16
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,33.59,22.44
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,37.97,26.54
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,42.2,30.24
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,44.92,32.54
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,47.47,34.57
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,86.24,43.96
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,141.05,76.82
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,193.16,115.69
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,248.07,160.07
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,303.5,205.4
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,360.58,251.06
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,420.43,298.16
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,475.94,340.69
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,529.5,380.57
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,582.51,418.7
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,632.61,455.11
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,681.48,489.87
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,727.19,520.1
