Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,240.83,157.09
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,296.64,204.55
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,353.95,252.87
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,414.12,302.22
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,470.17,347.12
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,524.5,389.44
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,578.53,430.19
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,629.21,468.14
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,678.64,504.25
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,724.96,535.54
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,769.48,564.09
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,810.05,589.45
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,848.19,612.9
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,882.29,633.67
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,913.63,652.51
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,939.35,668.99
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,961.88,683.49
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,979.72,693.61
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,994.14,701.62
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,1002.58,707.38
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,1007.4,711.0
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,1006.61,711.19
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,1002.2,709.23
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,992.65,703.87
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,979.6,696.41
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,956.12,682.31
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,929.97,666.56
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,901.09,650.36
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,869.52,632.26
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,838.65,613.43
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,798.94,588.56
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,753.43,560.38
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,706.68,530.85
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,654.42,495.78
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,600.17,457.74
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,540.07,414.39
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,481.49,370.99
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,414.88,320.12
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,352.28,270.71
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,281.6,213.69
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,217.89,160.89
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,144.56,100.94
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,84.78,46.9
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,29.72,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.77,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,23.83,9.05
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,40.76,28.17
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,47.76,34.96
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,55.52,41.94
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,61.67,47.27
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,67.61,52.2
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,93.17,54.67
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,139.11,79.39
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,190.6,117.66
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,245.6,162.45
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,304.33,210.97
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,361.53,258.05
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,417.81,304.16
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,474.95,349.58
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,529.86,392.0
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,586.8,434.47
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,638.0,471.63
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,688.08,506.91
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,735.1,538.86
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,780.47,567.55
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,821.24,594.01
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,859.62,618.71
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,893.66,639.32
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,924.96,658.02
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,951.09,674.47
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,974.1,688.95
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,992.47,699.07
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,1007.5,707.12
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,1016.59,713.0
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,1022.1,716.76
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,1021.96,715.61
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,1018.14,712.32
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,1008.22,706.82
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,994.78,699.24
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,975.34,687.96
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,952.61,674.65
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,923.98,658.72
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,892.53,640.9
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,855.17,617.96
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,821.74,597.51
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,775.72,569.36
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,728.3,539.86
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,674.2,504.22
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,619.82,467.57
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,559.08,425.09
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,501.58,383.5
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,434.84,332.81
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,371.71,283.21
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,299.88,226.07
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,235.02,172.68
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,159.12,110.77
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,93.68,50.15
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,33.35,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.22,4.46
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,34.13,22.64
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,40.45,28.69
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,46.75,34.31
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,50.4,37.49
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,53.84,40.32
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,82.76,44.75
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,131.73,71.46
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,188.93,114.14
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,244.91,159.74
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,300.33,206.29
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,358.13,254.46
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,418.67,303.65
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,475.17,348.41
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,530.01,389.69
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,584.63,429.18
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,636.25,466.93
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,686.6,502.76
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,732.91,533.19
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,777.39,560.82
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,818.35,585.74
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,856.84,608.75
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,890.1,628.45
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,920.39,646.16
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,946.69,662.65
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,969.8,677.19
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,987.23,688.25
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,1001.23,697.29
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,1010.21,703.35
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,1015.58,707.31
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,1014.76,706.42
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,1010.27,703.4
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,1000.66,699.92
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,987.49,694.31
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,968.39,683.56
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,946.02,670.79
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,917.62,653.9
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,886.38,635.15
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,849.84,613.05
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,811.06,589.29
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,765.47,561.47
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,723.83,535.94
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,670.96,502.24
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,617.77,467.58
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,557.67,424.81
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,498.7,381.49
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,434.47,332.1
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,372.13,282.63
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,300.88,225.86
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,236.51,172.78
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,161.09,111.19
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,96.43,49.11
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,34.06,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.43,2.23
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.34,18.45
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,34.77,23.71
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,39.98,28.41
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,43.19,31.21
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,46.22,33.7
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,77.56,39.84
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,132.47,71.1
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,185.93,110.54
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,242.49,156.41
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,298.58,203.4
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,356.4,251.34
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,417.49,300.47
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,474.55,345.13
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,529.33,385.94
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,583.62,424.79
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,635.64,462.45
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,686.44,498.26
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,733.08,528.63
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,777.8,556.29
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,818.8,582.37
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,857.33,606.72
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,890.65,626.33
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,920.99,643.94
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,946.81,660.04
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,969.44,674.2
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,987.33,684.45
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,1001.81,692.66
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,1011.28,698.99
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,1017.14,703.24
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,1016.81,704.19
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,1012.78,703.0
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,1003.12,698.09
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,989.9,691.1
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,969.41,679.62
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,945.77,666.21
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,917.44,649.81
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,886.28,631.52
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,849.26,609.52
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,810.01,585.82
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,770.26,562.28
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,723.06,533.25
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,670.45,499.9
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,617.44,465.5
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,557.05,422.85
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,497.84,379.65
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,433.24,330.84
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,370.43,281.63
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,299.35,224.83
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,235.14,171.75
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,160.44,110.27
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,95.69,45.83
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,33.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.54,1.21
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,27.58,17.04
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,32.24,21.61
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,36.75,25.66
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,39.74,28.27
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,42.57,30.6
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,78.6,40.44
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,130.05,68.84
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,183.65,108.49
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,240.19,154.59
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,297.12,202.13
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,360.07,253.52
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,416.77,299.63
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,473.88,344.62
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,528.94,386.6
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,583.27,426.61
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,634.84,464.37
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,685.19,500.28
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,731.34,530.62
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,775.21,558.04
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,815.89,584.22
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,854.12,608.66
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,887.21,628.62
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,917.32,646.59
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,943.38,663.04
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,966.32,677.56
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,982.17,686.55
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,994.54,693.45
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,1002.93,699.14
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,1007.77,702.75
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,1005.54,702.08
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,999.79,699.37
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,989.5,693.64
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,975.77,685.88
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,955.82,674.51
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,932.78,661.23
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,903.81,645.24
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,879.36,632.14
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,842.8,609.62
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,803.96,585.49
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,757.91,557.04
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,710.59,527.31
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,592.37,444.34
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,479.1,360.96
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,488.63,371.28
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,488.54,372.77
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,424.45,324.17
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,363.35,276.25
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,291.79,219.07
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,227.26,165.82
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,154.79,106.02
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,91.06,40.25
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,32.26,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.07,0.75
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,28.63,17.76
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,34.99,23.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,41.03,29.28
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,44.17,32.04
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,47.16,34.49
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,78.66,41.23
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,134.49,73.4
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,187.66,112.65
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,244.01,158.43
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,300.84,206.03
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,359.48,254.6
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,416.99,301.24
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,478.51,349.13
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,533.2,390.55
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,587.42,430.12
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,639.36,467.86
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,690.07,503.72
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,736.73,534.13
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,781.44,561.55
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,821.93,587.36
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,859.93,611.42
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,891.99,630.29
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,920.87,647.06
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,946.46,663.08
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,968.89,677.19
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,985.18,686.55
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,998.06,693.9
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,1005.97,699.33
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,1010.32,702.71
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,1009.06,703.16
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,1004.23,701.54
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,993.33,697.31
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,978.97,691.0
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,954.04,676.61
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,934.7,665.86
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,904.96,648.35
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,872.6,629.1
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,833.29,605.1
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,792.07,579.6
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,745.39,551.19
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,700.63,523.55
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,645.71,487.1
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,590.97,448.74
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,529.47,404.83
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,469.78,360.88
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,403.75,310.07
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,341.35,260.49
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,269.44,202.71
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,203.51,148.49
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,134.3,91.77
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,72.73,28.44
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,25.64,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.89,0.27
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.47,18.38
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,37.88,26.26
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,46.27,33.71
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,50.34,37.26
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,54.17,40.43
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,83.05,46.47
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,131.78,73.66
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,182.64,111.11
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,236.94,155.05
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,295.25,203.42
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,351.98,250.36
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,407.47,295.51
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,463.77,339.84
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,518.62,380.97
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,575.31,421.76
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,626.12,457.97
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,675.89,492.37
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,721.87,522.94
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,766.04,550.26
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,806.09,575.68
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,843.83,599.42
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,876.91,619.04
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,907.21,636.78
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,932.76,652.48
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,955.26,666.29
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,972.19,675.63
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,985.8,683.0
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,994.05,688.23
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,998.81,691.45
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,997.54,691.46
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,992.76,689.46
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,982.49,683.49
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,968.85,675.55
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,948.06,663.6
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,932.26,654.9
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,902.83,638.56
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,870.74,620.51
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,832.1,597.08
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,791.49,572.17
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,744.93,543.89
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,697.26,514.38
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,645.93,480.94
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,592.04,443.94
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,530.06,400.37
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,469.9,356.73
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,402.88,305.82
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,339.88,256.4
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,267.7,199.43
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,201.37,145.69
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,130.07,87.87
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,66.83,21.91
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,23.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.72,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.1,19.63
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,39.46,27.56
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,47.48,34.72
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,52.99,39.51
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,57.52,43.26
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,84.19,47.55
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,131.83,73.35
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,183.35,111.13
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,238.39,155.45
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,296.85,203.3
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,353.79,249.58
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,410.07,294.82
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,467.16,339.1
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,521.53,380.0
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,577.83,420.67
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,628.73,456.37
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,678.51,490.13
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,724.97,520.23
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,769.72,547.18
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,810.14,572.71
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,848.21,596.59
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,881.93,616.33
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,912.93,634.24
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,938.3,649.95
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,960.55,663.79
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,978.12,673.83
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,992.34,681.89
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,1000.62,687.46
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,1005.34,691.03
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,1004.44,691.69
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,999.95,690.29
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,990.39,685.15
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,977.36,678.01
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,954.46,665.16
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,928.73,650.58
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,899.2,634.59
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,874.26,621.47
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,835.8,598.15
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,795.34,573.38
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,748.75,545.37
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,700.98,516.07
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,648.69,481.98
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,594.17,444.75
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,532.6,401.49
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,472.79,358.11
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,404.96,306.68
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,341.31,256.79
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,268.96,199.7
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,204.26,147.15
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,130.12,87.1
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,65.88,16.67
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,23.24,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.48,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,34.0,21.9
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,43.4,30.83
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.58,39.86
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,60.55,45.9
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,67.16,51.39
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,92.26,55.47
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,137.68,80.0
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,187.31,116.12
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,240.79,158.79
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,294.37,202.45
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,350.84,247.93
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,409.15,294.32
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,464.75,337.4
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,518.44,377.85
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,572.25,417.04
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,623.12,452.94
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,673.14,487.17
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,718.99,517.64
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,761.21,543.9
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,801.12,569.36
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,838.85,593.25
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,872.75,613.31
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,904.24,631.71
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,928.98,646.81
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,950.72,660.09
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,966.93,668.94
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,979.85,675.87
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,987.99,681.01
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,992.71,684.2
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,990.43,683.23
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,984.75,680.34
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,982.23,679.55
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,967.22,671.12
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,945.81,658.86
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,921.5,644.86
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,891.16,628.36
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,858.3,610.13
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,750.57,540.41
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,630.43,457.22
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,667.33,488.44
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,684.35,504.47
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,628.79,468.02
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,573.71,430.67
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,511.09,386.44
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,450.59,342.38
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,382.84,290.83
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,316.43,238.87
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,245.15,182.27
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,182.36,131.27
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,114.72,76.53
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,48.7,6.6
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,18.18,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.96,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,29.57,18.15
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,38.38,26.49
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,47.53,34.58
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,51.94,38.44
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,56.1,41.88
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,82.65,46.44
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,130.66,72.54
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,182.31,110.36
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,237.54,154.85
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,296.2,202.86
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,353.63,249.56
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,409.82,294.96
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,466.8,339.5
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,524.55,383.04
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,579.23,422.98
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,630.5,459.2
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,680.65,493.47
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,727.26,524.0
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,772.2,551.6
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,812.96,577.56
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,851.35,601.83
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,886.44,622.89
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,918.97,642.22
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,945.19,658.89
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,968.21,673.64
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,985.97,683.77
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,1000.28,691.84
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,1009.07,697.74
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,1014.22,701.55
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,1013.67,702.3
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,1009.43,700.91
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,999.55,695.82
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,986.11,688.64
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,966.23,677.48
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,943.08,664.32
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,913.93,648.43
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,881.97,630.63
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,844.29,607.84
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,804.46,583.41
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,764.14,559.21
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,716.35,529.5
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,661.59,493.49
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,606.76,456.63
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,545.66,413.38
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,487.84,371.04
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,419.16,319.08
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,354.65,268.4
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,281.09,209.14
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,215.33,154.65
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,138.99,91.9
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,70.36,3.31
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,24.86,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.99,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.62,18.19
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.22,27.29
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,48.39,35.45
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,54.21,40.53
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,58.68,44.24
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,84.79,48.77
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,132.41,74.78
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,183.74,112.47
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,238.69,156.84
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,297.01,204.81
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,353.6,251.11
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,409.47,296.43
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,466.25,341.01
