Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,520.3,382.21
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,574.33,422.0
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,626.69,459.23
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,676.33,493.47
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,722.73,524.49
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,767.48,552.28
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,807.56,576.61
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,845.31,599.14
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,879.21,618.96
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,910.42,636.92
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,935.56,652.63
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,957.61,666.47
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,975.0,676.41
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,989.06,684.36
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,997.21,689.88
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,1001.84,693.37
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,1000.88,693.55
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,996.35,691.67
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,985.77,685.84
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,971.75,678.01
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,951.91,666.91
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,928.91,653.86
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,899.07,636.18
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,873.74,621.4
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,835.29,598.22
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,794.76,573.49
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,747.76,545.07
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,699.59,515.34
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,592.71,442.19
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,488.85,367.27
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,437.31,331.07
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,385.76,293.49
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,328.97,249.99
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,274.8,207.22
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,214.54,159.0
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,160.0,114.36
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,87.05,56.35
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,22.26,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,14.82,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,29.08,17.57
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,46.88,33.5
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,64.7,48.98
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,83.18,64.68
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,101.24,79.67
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,120.35,86.33
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,155.83,106.19
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,181.63,116.49
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,238.91,155.11
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,293.75,200.3
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,350.94,246.85
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,406.96,292.01
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,463.72,336.24
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,521.2,379.37
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,575.3,418.64
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,626.26,454.52
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,676.1,488.47
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,721.72,518.03
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,765.41,544.47
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,751.27,531.66
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,713.65,501.09
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,810.08,569.66
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,903.98,629.5
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,928.82,644.79
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,950.59,658.74
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,899.15,624.41
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,819.29,566.35
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,917.49,636.91
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,990.2,683.89
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,986.77,682.34
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,989.19,685.09
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,977.99,680.56
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,963.45,674.08
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,941.87,661.78
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,917.37,647.68
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,886.49,630.52
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,853.11,611.62
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,814.51,587.83
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,777.44,564.89
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,730.04,535.66
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,681.8,505.36
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,627.91,469.19
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,573.95,431.42
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,511.42,386.93
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,450.98,342.6
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,384.03,291.4
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,321.21,241.79
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,245.49,181.54
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,181.97,129.69
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,112.36,72.66
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,47.31,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,16.54,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.24,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.67,19.51
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.62,29.11
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.26,38.52
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,59.29,44.62
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,65.95,50.17
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,90.71,54.58
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,136.41,79.23
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,185.7,114.93
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,238.93,157.29
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,292.19,200.69
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,348.34,245.99
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,406.75,292.36
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,462.51,335.36
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,515.85,374.47
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,569.23,411.97
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,619.74,446.69
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,669.42,479.5
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,714.99,508.52
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,758.78,534.58
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,798.73,558.9
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,836.51,581.59
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,864.23,596.52
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,887.89,608.86
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,912.81,624.17
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,934.95,637.8
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,949.84,645.74
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,961.52,651.87
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,968.53,656.21
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,972.27,658.74
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,969.19,657.81
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,969.23,658.92
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,957.23,653.29
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,942.12,645.95
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,914.68,630.21
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,885.0,613.14
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,852.99,594.16
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,818.89,573.81
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,778.97,549.82
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,737.54,524.32
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,687.91,493.64
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,633.37,459.13
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,576.6,421.14
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,521.08,383.14
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,458.62,339.79
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,399.09,297.25
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,331.98,247.8
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,262.51,195.18
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,195.56,143.34
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,136.47,96.64
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,71.99,45.04
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.05,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.31,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,29.8,18.02
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,47.24,33.91
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,65.22,49.57
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,76.99,59.81
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,93.92,74.07
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,117.93,88.38
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,153.06,113.1
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,173.14,129.04
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,190.3,142.93
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,244.08,180.81
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,313.98,231.12
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,351.18,258.99
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,388.2,286.17
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,373.16,275.29
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,350.43,258.13
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,368.88,271.13
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,387.06,283.55
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,468.27,340.78
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,555.71,400.4
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,593.36,425.57
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,632.09,451.69
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,641.58,456.57
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,649.56,460.66
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,654.03,463.19
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,657.24,464.94
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,631.85,447.87
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,604.54,429.59
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,432.31,312.41
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,260.06,189.75
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,206.02,150.91
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,152.07,110.91
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,431.09,319.49
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,711.09,511.21
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,508.24,370.32
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,296.95,218.7
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,289.73,214.93
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,282.42,210.16
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,183.58,136.78
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,87.66,63.38
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,83.42,60.55
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,79.19,57.57
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,86.39,63.5
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,94.03,69.79
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,81.05,59.84
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,68.08,49.74
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,55.8,39.9
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,43.67,30.03
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,32.49,20.81
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,21.33,11.49
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,12.51,3.71
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,16.69,7.63
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,32.52,21.79
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,47.73,35.15
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,64.76,49.97
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,81.58,64.38
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,72.06,53.36
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,60.46,43.67
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,122.83,92.76
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,186.89,142.45
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,194.13,147.98
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,203.32,154.86
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,240.62,183.2
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,284.13,216.16
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,376.75,286.74
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,484.04,367.93
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,331.22,252.74
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,156.17,116.57
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,217.69,163.86
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,280.08,210.92
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,446.49,336.84
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,618.43,462.06
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,600.42,446.9
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,579.24,430.09
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,461.14,343.88
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,337.16,251.67
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,397.91,296.73
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,452.93,336.61
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,486.44,360.92
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,520.26,385.31
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,511.01,378.57
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,501.27,371.69
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,495.07,367.65
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,488.4,363.31
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,532.06,396.19
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,561.24,418.43
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,397.81,299.81
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,240.88,181.68
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,230.69,174.8
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,220.52,167.55
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,227.54,174.14
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,244.19,188.15
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,144.53,110.59
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,59.54,42.72
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,51.6,36.58
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,43.66,30.29
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,35.74,23.84
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,27.83,17.29
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,20.39,11.09
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.97,4.82
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.4,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.6,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.18,12.82
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,41.12,29.34
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,58.83,45.14
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,77.52,61.56
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,96.04,77.52
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,111.16,85.66
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,126.73,97.72
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,112.23,85.84
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,95.3,72.07
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,98.72,74.41
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,102.08,76.68
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,155.88,118.85
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,210.22,160.66
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,222.63,169.72
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,235.14,178.93
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,210.94,160.04
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,185.81,140.49
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,169.7,127.67
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,153.27,114.61
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,182.15,136.72
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,211.43,158.84
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,243.01,182.49
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,274.99,206.2
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,236.16,176.97
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,196.89,147.38
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,168.23,125.6
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,139.36,103.46
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,133.71,99.14
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,128.0,94.75
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,149.63,111.61
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,171.38,128.45
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,177.24,133.04
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,183.12,137.72
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,180.25,135.7
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,177.39,133.74
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,142.45,106.93
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,107.81,80.08
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,154.21,116.84
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,201.91,154.21
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,149.2,113.65
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,97.45,73.15
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,100.65,76.07
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,104.1,79.14
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,89.63,67.73
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,75.16,56.18
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,60.69,44.44
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,46.47,32.72
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,33.89,22.22
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,11.62
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,12.51,3.51
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,26.41,15.32
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,43.97,31.79
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,61.52,47.42
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,80.07,63.74
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,98.21,79.38
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,93.52,70.77
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,86.4,65.41
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,109.86,84.15
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,133.48,102.73
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,131.4,100.46
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,128.92,97.95
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,185.47,141.85
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,243.39,186.01
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,266.58,202.75
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,287.97,218.04
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,332.82,251.12
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,379.61,285.05
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,436.81,325.84
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,498.58,368.93
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,420.78,311.9
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,335.81,249.28
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,347.17,257.22
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,355.51,262.5
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,354.01,261.07
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,345.0,254.33
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,446.15,327.31
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,542.52,394.36
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,539.59,392.09
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,536.11,390.21
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,310.31,230.47
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,85.22,60.9
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,102.24,74.44
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,119.36,87.75
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,141.48,105.0
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,163.79,122.37
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,210.86,159.08
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,258.91,196.35
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,281.09,213.87
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,292.33,223.28
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,254.73,195.49
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,208.34,160.54
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,140.26,107.48
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,74.48,55.01
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,64.2,47.02
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,53.92,38.86
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,44.13,30.86
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,34.35,22.75
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,25.04,14.91
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,15.75,7.03
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,9.26,0.94
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.77
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,22.73,13.58
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,33.43,23.06
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,46.47,34.48
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,59.42,45.66
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,68.16,50.4
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,76.9,57.22
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,135.33,102.39
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,199.15,151.19
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,238.43,180.22
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,287.24,216.82
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,335.4,253.3
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,388.61,293.51
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,425.3,320.46
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,461.98,346.85
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,501.98,376.05
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,544.78,406.84
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,555.65,412.78
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,562.75,415.9
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,551.55,406.8
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,536.77,395.11
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,556.8,408.36
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,576.77,421.3
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,663.98,484.17
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,761.71,552.44
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,751.76,544.41
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,739.65,535.62
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,674.59,490.07
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,616.52,448.84
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,594.04,433.68
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,558.41,409.23
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,365.67,271.69
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,169.54,125.23
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,398.12,299.7
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,611.17,453.24
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,362.35,273.52
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,107.82,78.98
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,114.62,84.77
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,121.55,90.43
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,146.07,110.16
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,171.38,130.56
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,119.36,90.05
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,68.87,50.08
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,59.53,42.86
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,50.19,35.49
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,40.87,27.92
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,31.55,20.24
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,23.18,13.26
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.21
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.33,0.08
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.81,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.4,0.09
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,13.89,6.14
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,20.39,11.96
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,28.76,19.3
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,37.14,26.52
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,55.79,40.31
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,74.28,55.09
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,96.97,73.13
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,119.75,90.97
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,193.11,146.37
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,272.45,205.69
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,327.05,246.3
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,389.07,292.57
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,367.45,276.69
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,336.57,253.05
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,411.98,308.98
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,495.37,369.25
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,529.29,391.9
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,563.79,414.85
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,556.0,407.91
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,544.87,398.78
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,591.56,431.59
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,639.93,464.75
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,612.19,444.14
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,574.07,416.93
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,642.16,465.26
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,703.52,507.64
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,645.54,466.64
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,574.32,417.09
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,635.71,461.52
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,684.94,496.38
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,481.66,355.07
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,257.79,191.67
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,206.25,154.1
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,155.08,115.48
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,325.74,247.29
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,504.68,378.47
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,313.06,237.55
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,135.33,101.1
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,214.03,164.12
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,287.63,221.9
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,171.81,132.3
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,60.47,43.47
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,52.06,36.99
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,43.66,30.31
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,35.28,23.46
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,26.9,16.52
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,19.46,10.28
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,12.04,3.99
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.94,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,16.2,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,27.75,15.52
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,38.77,26.91
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,50.31,37.27
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,57.8,43.99
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,64.91,50.15
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,88.12,54.24
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,133.38,78.91
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,189.43,129.71
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,230.57,169.95
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,270.44,201.18
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,311.9,233.43
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,369.91,275.93
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,462.03,346.14
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,516.43,388.56
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,571.7,430.45
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,548.97,411.27
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,495.06,367.25
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,619.7,463.56
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,763.87,568.9
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,684.16,506.92
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,568.35,416.61
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,590.81,431.97
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,613.2,446.5
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,649.14,471.71
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,685.58,497.03
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,699.14,506.24
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,711.82,515.01
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,703.97,509.48
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,694.76,503.19
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,651.37,472.93
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,606.92,441.86
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,673.72,491.5
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,750.34,546.07
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,838.03,611.83
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,902.24,656.97
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,870.36,636.62
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,840.31,618.18
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,800.49,592.56
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,758.94,565.67
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,592.88,448.94
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,426.95,326.04
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,506.38,389.71
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,549.79,424.26
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,484.61,376.12
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,422.09,329.13
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,353.01,275.0
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,286.06,220.82
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,211.21,159.66
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,146.69,105.61
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,71.15,35.95
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,12.04,4.5
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,10.28
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,16.83
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,23.3
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,39.47,26.93
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,45.54,31.73
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,63.27,46.01
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.01,60.1
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,86.11,63.81
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,91.22,67.49
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,107.24,79.91
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,123.32,92.26
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,150.58,113.24
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,178.3,134.39
