Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,200.71,151.27
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,223.51,168.34
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,216.39,162.35
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,209.05,156.32
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,225.14,168.31
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,241.39,180.32
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,254.49,189.98
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,267.71,199.72
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,339.68,252.79
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,408.84,302.6
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,357.48,265.05
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,297.14,220.97
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,223.58,166.49
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,150.1,111.0
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,120.94,92.95
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,91.83,66.32
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,112.25,82.26
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,132.82,98.21
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,136.68,101.29
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,140.58,104.47
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,177.19,133.16
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,214.52,162.21
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,147.46,110.86
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,82.03,59.9
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,58.65,41.67
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,35.33,23.12
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,64.21,46.64
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,94.29,70.98
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,80.3,59.9
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,66.31,48.75
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,169.5,132.86
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,241.76,186.79
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,171.69,129.47
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,110.88,79.44
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,52.84,23.34
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.19,2.01
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,20.87,12.1
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,31.56,21.73
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,44.61,33.3
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,57.63,44.7
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,40.87,28.46
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,24.13,14.43
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,61.87,45.38
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,98.79,74.99
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,134.44,102.89
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,170.52,130.66
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,199.3,152.55
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,229.0,174.99
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,269.73,205.25
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,315.07,238.48
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,347.55,261.8
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,381.11,285.52
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,376.47,280.24
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,370.44,274.04
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,372.91,274.74
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,374.96,274.92
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,443.82,322.17
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,515.14,368.45
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,570.67,408.36
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,621.55,445.33
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,611.86,439.82
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,600.91,433.54
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,643.34,465.7
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,685.53,497.27
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,566.24,427.78
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,433.09,320.63
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,404.51,301.23
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,375.62,280.85
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,388.28,291.31
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,400.67,301.47
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,393.07,297.35
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,384.95,292.95
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,302.46,231.33
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,212.2,162.39
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,259.98,201.06
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,296.96,230.79
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,270.07,210.71
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,242.82,190.23
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,210.22,165.29
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,177.82,139.94
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,143.42,112.02
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,109.94,84.31
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,76.97,56.79
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,42.57,28.04
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,20.03,4.4
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.01,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,19.5,8.68
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,39.15,27.25
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,58.37,44.23
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,74.77,58.64
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,92.38,73.77
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,54.9,39.11
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,78.51,58.16
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,146.39,111.62
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,126.86,95.67
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,105.68,78.6
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,183.42,138.78
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,259.49,196.37
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,317.35,239.08
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,379.43,284.41
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,463.68,346.99
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,559.33,416.89
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,600.16,445.76
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,641.74,475.1
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,676.02,499.06
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,710.41,522.91
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,637.97,468.43
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,545.2,399.28
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,507.77,372.61
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,468.22,343.92
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,648.38,476.09
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,816.93,594.38
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,779.6,566.46
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,739.96,538.07
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,878.7,642.22
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,990.12,717.83
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,880.99,644.62
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,744.21,545.51
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,739.28,544.91
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,731.59,541.66
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,768.47,571.21
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,785.44,587.01
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,789.17,592.22
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,773.94,583.35
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,725.05,551.28
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,678.22,520.41
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,618.25,478.58
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,559.33,435.28
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,493.34,386.24
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,430.04,337.67
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,356.58,279.07
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,286.19,221.28
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,209.34,157.84
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,143.65,102.01
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,66.84,20.03
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.41,12.58
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,36.2,24.6
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.46,34.77
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,61.96,47.51
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,84.98,67.26
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,64.62,47.32
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,39.94,27.03
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,125.39,89.3
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,235.07,170.87
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,280.2,202.02
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,354.74,259.3
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,411.28,306.57
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,468.88,353.36
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,524.8,397.59
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,581.55,441.11
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,634.75,481.64
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,685.58,519.54
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,733.34,552.93
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,779.66,583.54
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,820.58,610.83
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,859.05,636.22
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,893.17,657.44
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,924.37,676.54
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,950.13,693.34
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,972.65,708.05
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,989.87,719.32
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,1003.59,728.41
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,1011.24,733.27
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,1015.23,735.88
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,1013.52,735.29
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,1008.15,732.48
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,996.6,725.38
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,981.53,716.12
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,957.13,700.79
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,938.0,689.1
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,906.18,668.58
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,871.71,646.33
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,828.47,618.33
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,783.59,589.06
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,733.36,556.22
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,685.39,524.53
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,625.07,483.26
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,565.76,440.39
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,499.07,390.53
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,435.08,341.18
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,359.92,281.62
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,288.4,223.12
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,209.32,157.67
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,141.93,100.19
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,65.48,11.77
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,12.87,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,21.99,9.85
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,29.57,19.15
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,36.76,25.8
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,40.5,29.24
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,44.08,32.33
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,70.68,36.81
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,126.52,67.98
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,181.77,109.55
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,240.39,158.59
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,298.63,208.8
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,363.04,263.48
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,421.93,312.92
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,481.29,361.2
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,537.84,405.83
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,593.86,448.54
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,647.18,488.91
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,699.14,527.27
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,747.33,559.25
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,793.4,588.96
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,834.66,616.03
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,873.2,641.06
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,905.4,660.59
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,934.06,677.68
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,959.34,693.63
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,981.23,707.38
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,997.24,717.65
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,1009.6,725.69
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,1017.24,730.53
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,1021.14,733.12
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,1018.32,731.84
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,1011.81,728.36
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,999.54,721.0
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,983.71,711.5
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,802.99,590.44
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,596.84,440.05
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,755.23,562.09
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,869.94,644.75
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,827.35,616.44
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,783.03,587.77
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,732.61,555.02
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,684.28,523.27
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,625.25,482.23
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,566.87,439.41
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,500.8,390.21
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,437.36,341.44
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,360.56,280.86
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,290.12,223.36
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,209.58,157.04
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,143.33,100.1
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,65.0,1.03
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.11,8.87
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,31.06,20.38
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,40.41,28.91
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,44.76,32.97
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,48.91,36.64
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,76.56,42.77
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,128.18,71.56
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,181.98,111.87
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,243.15,162.35
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,300.14,210.82
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,359.51,260.79
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,417.72,308.75
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,476.68,355.61
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,534.87,400.21
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,590.42,441.34
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,642.59,479.54
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,693.47,515.69
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,740.72,546.35
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,786.12,574.17
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,827.07,599.75
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,865.48,623.39
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,899.31,643.08
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,930.2,660.75
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,955.25,676.0
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,976.94,689.22
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,993.71,699.45
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,1006.9,707.6
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,1013.94,712.1
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,1017.26,714.49
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,1015.32,713.81
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,1009.65,711.02
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,996.78,703.92
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,980.36,694.79
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,864.54,622.73
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,722.45,524.44
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,597.29,438.54
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,464.24,343.75
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,434.82,324.46
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,404.87,303.99
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,393.87,298.23
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,380.39,290.36
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,421.25,323.92
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,450.18,347.43
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,443.88,344.04
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,432.01,335.17
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,358.0,277.2
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,289.82,221.96
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,210.77,157.09
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,142.16,98.04
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,63.49,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.3,9.24
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,34.31,23.07
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.81,34.35
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,54.83,41.59
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,62.44,48.23
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,88.42,55.04
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,135.32,81.55
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,184.62,117.57
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,238.31,160.36
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,292.26,204.56
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,349.12,250.45
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,404.68,294.62
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,461.59,338.12
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,517.68,378.53
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,571.17,415.33
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,622.16,451.44
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,672.42,486.17
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,717.91,517.62
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,761.63,546.97
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,732.67,523.9
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,680.66,484.91
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,793.58,566.29
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,903.29,637.58
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,842.17,595.98
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,752.26,532.02
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,780.58,553.56
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,808.06,573.4
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,911.35,646.97
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,996.13,701.55
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,994.04,701.19
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,988.4,699.7
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,975.2,693.55
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,958.64,685.34
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,937.98,674.52
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,914.1,661.57
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,881.43,642.35
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,846.27,621.38
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,691.84,517.1
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,540.28,406.91
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,489.43,372.58
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,439.25,337.37
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,368.15,285.53
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,310.93,242.79
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,269.4,211.45
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,228.5,179.64
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,184.27,143.84
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,141.77,108.65
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,98.83,72.8
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,58.86,38.45
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,26.9,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.45,7.53
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,32.39,21.43
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,43.78,31.76
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,52.23,39.36
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,60.22,46.34
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,97.29,65.11
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,147.68,100.34
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,180.97,118.61
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,236.68,157.88
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,291.29,202.3
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,348.57,247.8
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,404.53,292.86
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,464.17,339.35
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,518.62,380.2
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,572.78,419.56
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,623.94,456.68
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,674.32,492.44
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,720.26,523.97
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,764.41,552.87
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,804.66,579.1
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,842.73,603.84
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,876.35,625.68
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,907.41,645.92
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,840.86,600.3
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,751.85,535.44
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,871.8,623.49
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,983.04,697.05
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,990.02,701.09
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,993.46,704.18
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,819.93,590.23
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,619.65,448.32
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,803.53,584.08
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,952.16,684.15
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,927.8,668.66
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,900.63,653.05
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,867.68,632.7
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,836.87,613.75
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,792.69,586.14
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,747.25,557.42
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,695.45,524.26
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,643.28,489.93
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,584.34,448.5
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,526.36,406.68
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,458.77,356.77
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,390.8,304.99
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,319.57,248.9
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,254.58,195.78
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,179.22,133.6
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,114.78,77.25
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,40.28,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.65,6.51
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,32.41,21.48
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.59,32.55
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,52.69,39.82
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,60.38,46.48
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,86.17,53.01
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,133.45,79.84
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,183.46,116.87
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,237.78,160.98
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,291.7,206.25
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,348.74,253.78
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,404.29,300.03
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,463.56,347.83
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,518.12,390.49
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,573.44,432.52
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,624.59,470.97
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,674.82,507.87
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,644.22,480.27
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,583.72,430.47
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,645.1,475.04
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,707.75,519.39
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,683.99,500.6
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,648.57,474.06
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,804.36,590.68
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,953.14,693.23
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,969.33,703.05
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,973.36,706.04
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,989.03,716.53
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,992.38,719.03
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,990.01,718.35
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,984.08,715.51
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,971.21,707.97
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,954.97,698.37
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,926.27,680.85
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,895.07,661.68
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,866.45,644.98
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,830.83,623.35
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,791.49,597.77
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,750.09,570.55
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,699.08,536.9
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,647.6,502.35
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,589.67,460.47
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,532.35,417.95
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,465.41,366.94
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,401.48,316.73
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,325.21,254.98
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,259.57,199.97
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,183.07,136.27
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,118.14,78.03
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,41.56,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.87,5.42
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.86,20.12
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.31,30.58
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,49.24,36.85
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,62.46,48.26
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,68.19,43.41
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,127.84,74.11
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,178.96,112.5
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,234.17,158.3
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,288.99,205.02
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,350.26,256.72
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,358.99,270.35
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,337.36,255.72
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,358.29,271.01
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,378.35,285.13
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,464.0,349.57
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,561.31,421.51
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,466.64,350.54
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,356.04,266.19
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,525.57,394.6
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,709.45,527.82
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,537.15,400.77
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,343.22,254.65
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,366.79,272.37
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,384.2,285.04
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,699.18,525.09
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,987.75,724.09
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,869.84,641.03
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,709.25,521.44
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,691.83,510.33
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,673.19,497.7
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,839.14,623.93
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,959.79,708.46
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,786.0,588.16
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,586.57,439.35
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,546.31,412.4
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,505.97,384.41
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,658.17,504.65
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,763.74,584.05
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,713.77,549.96
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,662.99,515.73
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,448.86,353.57
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,235.19,183.62
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,201.45,157.9
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,167.96,131.4
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,133.03,102.98
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,99.13,74.83
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,64.63,45.93
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,29.23,15.58
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.09,4.31
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,29.32,18.8
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.04,28.63
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,63.17,48.78
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,90.47,72.17
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,111.54,82.95
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,146.55,106.81
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,182.82,131.29
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,233.62,168.76
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,274.24,202.43
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,312.26,233.25
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,373.41,279.17
