Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,463.0,348.46
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,517.58,391.18
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,572.34,432.86
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,580.27,436.54
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,563.87,420.94
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,565.89,421.37
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,559.82,415.61
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,522.62,387.6
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,475.26,352.03
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,525.72,388.19
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,584.78,429.45
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,686.31,503.21
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,785.27,573.56
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,595.9,439.2
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,397.41,293.3
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,560.81,414.58
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,727.28,532.2
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,693.08,508.05
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,669.45,492.04
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,528.95,392.56
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,375.52,280.43
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,484.86,363.86
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,578.12,433.18
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,474.89,357.38
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,361.27,273.03
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,510.89,389.99
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,633.19,482.56
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,597.7,458.25
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,559.41,432.36
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,466.27,362.7
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,370.29,289.7
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,318.43,250.33
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,268.56,211.22
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,213.93,166.86
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,162.81,124.39
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,102.72,74.77
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,54.18,31.55
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,20.78,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.24,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.19,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,26.0,15.92
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,41.32,29.57
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,59.19,45.26
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,76.83,60.53
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,106.28,79.48
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,146.09,106.26
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,172.31,127.78
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,197.31,148.67
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,239.72,179.95
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,292.17,219.16
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,359.93,268.44
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,459.64,343.48
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,471.39,352.62
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,457.22,340.29
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,444.62,330.51
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,423.57,313.94
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,360.61,267.21
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,290.13,214.39
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,479.0,354.58
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,678.7,494.84
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,787.67,574.15
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,898.92,650.61
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,584.51,434.3
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,215.37,158.07
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,268.44,198.3
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,322.37,237.76
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,547.31,403.12
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,767.22,555.47
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,668.82,484.91
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,581.43,422.45
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,777.82,567.4
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,938.76,677.63
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,915.2,661.73
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,893.9,648.93
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,687.65,508.62
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,474.94,353.72
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,625.09,469.78
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,735.9,551.8
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,683.96,516.88
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,631.72,481.74
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,571.18,438.49
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,511.72,395.01
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,439.28,341.18
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,375.87,292.32
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,303.01,234.06
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,236.91,179.57
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,161.16,117.39
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,94.54,55.0
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,32.33,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.31,2.27
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,31.37,20.3
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,44.79,32.48
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,53.66,40.44
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,62.09,47.73
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,88.74,55.22
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,136.49,82.44
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,185.83,118.63
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,239.6,161.75
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,293.47,206.33
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,350.38,253.02
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,405.7,298.23
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,462.35,343.26
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,480.72,357.26
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,475.19,351.41
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,500.87,369.56
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,522.78,384.42
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,551.85,403.82
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,580.38,422.49
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,597.1,433.32
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,612.39,443.13
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,616.69,445.52
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,619.28,446.79
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,641.41,462.09
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,663.29,477.06
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,716.08,514.04
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,760.31,544.99
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,820.23,587.44
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,889.59,635.12
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,869.76,622.18
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,847.48,608.37
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,712.33,515.57
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,577.5,420.5
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,614.88,450.26
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,662.18,485.38
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,678.52,500.38
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,702.13,520.22
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,459.49,346.45
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,209.27,156.84
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,200.62,151.76
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,191.85,145.9
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,167.86,127.69
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,144.23,109.55
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,119.56,90.49
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,95.32,71.38
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,72.87,53.39
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,50.14,34.82
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,31.04,18.92
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,2.57
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,25.54,15.53
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,42.05,30.29
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,61.84,47.6
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,81.31,64.34
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,102.47,78.06
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,125.71,95.77
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,135.43,103.43
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,143.8,109.99
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,189.42,144.23
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,242.54,183.94
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,230.35,174.29
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,215.7,162.6
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,202.46,151.89
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,188.26,140.49
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,297.64,222.37
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,412.53,304.92
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,498.04,364.94
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,592.31,429.3
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,697.83,504.35
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,813.42,583.82
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,844.7,601.62
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,873.87,618.7
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,808.18,571.78
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,727.19,514.65
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,700.16,497.6
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,679.81,484.1
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,595.27,426.5
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,496.19,358.02
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,736.44,529.95
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,942.0,666.33
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,925.71,656.61
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,906.52,647.5
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,782.32,565.04
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,655.7,478.09
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,635.54,467.27
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,613.24,454.02
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,672.98,501.08
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,713.22,533.73
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,659.71,497.9
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,606.16,461.88
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,540.81,415.61
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,482.08,372.82
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,414.3,322.17
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,350.5,272.88
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,276.98,214.5
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,210.74,160.19
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,132.63,95.88
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,67.84,32.25
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,24.64,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.5,0.25
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.44,20.33
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.67,33.33
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,55.28,41.98
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,64.42,49.91
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,90.12,57.01
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,137.31,84.0
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,186.42,120.14
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,240.11,163.24
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,293.32,207.17
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,350.14,253.63
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,405.97,299.04
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,463.21,344.12
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,517.6,385.18
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,574.02,426.18
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,624.62,462.89
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,674.44,498.11
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,721.08,529.29
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,766.32,557.92
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,805.87,582.95
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,843.17,606.34
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,793.94,570.42
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,721.37,516.06
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,829.1,594.28
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,937.46,667.52
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,617.97,451.86
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,252.25,183.97
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,427.36,313.41
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,611.72,441.49
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,796.29,573.63
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,957.79,683.22
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,942.43,673.23
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,924.0,663.03
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,900.22,649.8
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,873.58,634.66
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,729.38,538.06
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,587.52,437.57
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,660.75,496.15
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,713.39,538.34
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,659.27,501.91
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,605.17,465.13
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,537.91,416.79
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,477.98,372.46
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,410.3,321.17
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,346.69,271.38
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,270.15,209.98
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,194.17,147.71
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,124.76,89.8
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,59.51,23.44
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,21.57,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,33.64,21.98
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,50.74,37.45
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,60.7,46.39
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,71.93,56.09
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,98.12,64.79
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,143.69,91.78
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,191.17,126.63
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,243.28,168.15
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,295.56,211.19
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,351.49,256.89
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,404.77,300.39
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,459.81,344.21
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,512.66,384.63
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,566.27,424.38
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,616.55,461.51
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,666.43,497.48
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,712.2,528.82
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,756.87,558.68
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,796.62,585.64
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,834.44,610.21
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,865.88,629.13
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,898.24,648.56
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,922.61,663.99
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,944.01,677.58
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,960.25,687.92
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,973.27,696.33
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,856.98,617.55
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,722.91,521.21
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,638.98,464.14
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,566.31,413.05
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,769.74,564.07
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,937.16,679.89
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,912.88,664.14
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,880.89,644.76
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,845.55,624.04
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,808.15,601.7
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,642.03,484.43
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,471.22,358.05
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,558.4,428.29
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,610.27,470.88
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,548.52,425.51
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,483.83,377.51
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,414.83,325.01
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,350.1,274.11
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,275.86,214.23
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,209.12,158.79
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,135.28,97.04
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,59.67,17.49
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,21.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.8,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,26.54,16.16
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,36.13,25.18
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,40.69,29.45
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,45.07,33.31
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,90.85,62.15
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,122.33,93.0
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,164.92,121.77
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,222.51,163.21
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,247.88,185.79
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,264.24,200.03
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,301.05,227.69
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,342.53,258.5
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,372.25,280.22
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,402.53,302.07
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,430.29,322.0
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,457.07,340.89
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,549.13,408.36
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,649.0,479.68
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,622.93,458.63
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,584.28,428.99
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,676.69,495.78
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,775.3,564.7
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,873.78,637.63
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,961.66,695.67
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,663.33,492.08
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,295.32,217.02
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,672.23,502.04
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,992.47,718.84
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,986.38,713.18
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,976.77,707.7
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,884.64,648.46
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,761.97,561.14
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,705.87,522.83
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,650.21,483.89
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,537.05,403.66
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,441.23,333.62
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,415.15,315.81
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,388.34,297.03
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,355.72,274.04
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,322.66,250.33
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,287.2,223.81
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,251.54,196.64
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,325.64,257.7
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,382.95,301.98
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,304.56,237.23
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,232.04,176.15
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,148.89,106.2
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,71.98,12.06
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,25.0,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,28.37,17.49
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,45.05,32.58
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,64.29,49.42
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,83.31,65.76
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,107.2,80.24
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,139.68,102.44
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,172.2,127.27
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,205.74,153.39
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,258.1,186.46
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,352.91,256.78
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,410.07,304.76
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,468.13,352.27
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,524.13,396.3
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,581.61,440.03
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,633.69,479.36
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,684.55,516.86
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,680.77,508.48
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,649.31,479.84
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,750.87,557.3
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,853.36,628.71
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,886.04,648.53
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,915.67,666.65
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,940.18,682.47
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,961.34,696.15
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,759.27,557.41
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,503.63,367.86
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,530.62,388.75
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,570.16,417.21
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,797.53,587.28
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,984.31,715.17
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,698.92,520.46
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,370.83,275.39
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,650.03,489.56
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,878.66,652.86
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,750.35,562.51
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,622.82,469.26
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,679.11,515.42
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,715.23,545.14
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,660.97,508.42
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,606.77,470.45
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,542.34,423.0
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,475.49,372.69
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,404.76,318.28
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,338.81,265.91
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,259.02,201.16
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,181.55,137.24
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,109.38,76.68
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,36.27,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,14.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.65,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,30.0,18.63
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.52,31.11
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,51.7,38.61
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,59.51,45.5
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,86.16,53.11
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,133.46,80.28
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,182.23,125.7
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,213.57,158.16
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,247.86,185.42
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,281.73,211.89
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,356.2,266.99
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,464.03,349.53
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,521.14,393.84
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,576.35,435.66
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,498.98,376.71
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,382.37,285.42
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,471.56,351.33
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,565.9,418.91
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,702.89,522.45
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,848.23,625.62
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,879.07,643.76
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,912.57,664.25
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,809.97,591.6
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,667.09,484.67
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,837.68,611.82
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,983.02,710.34
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,855.15,622.35
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,688.53,500.68
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,676.74,493.96
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,663.74,485.64
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,827.76,607.78
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,954.68,694.94
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,925.84,675.94
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,894.42,656.34
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,859.36,634.01
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,822.0,610.07
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,780.32,583.25
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,733.35,552.51
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,679.22,516.78
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,624.97,480.08
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,559.03,431.95
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,495.21,384.24
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,422.64,329.2
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,351.72,273.67
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,271.44,209.08
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,200.49,150.38
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,108.58,74.77
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.28,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,16.26,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,33.16,21.17
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,50.66,37.23
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,59.85,45.61
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.05,54.49
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,92.55,59.19
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,138.39,84.8
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,188.22,121.66
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,243.13,166.03
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,297.31,211.0
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,356.64,260.04
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,413.96,307.74
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,474.84,356.86
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,530.78,400.4
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,587.78,443.4
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,640.86,483.13
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,692.97,521.2
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,739.21,553.11
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,785.21,582.91
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,825.85,609.72
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,864.0,634.69
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,896.37,654.35
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,925.72,671.92
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,950.51,687.81
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,971.99,701.61
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,986.17,709.6
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,996.76,715.41
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,1002.72,719.52
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,1005.02,721.46
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,999.7,718.64
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,990.8,713.7
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,984.21,710.13
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,965.2,698.59
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,939.13,682.86
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,910.09,665.21
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,874.88,644.47
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,837.28,621.94
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,789.81,591.16
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,745.06,561.97
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,690.0,525.62
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,634.78,488.48
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,568.92,440.44
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,505.05,392.58
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,431.56,337.26
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,362.37,283.16
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,277.18,214.31
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,205.15,154.23
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,124.03,85.14
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,40.3,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.74,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,34.55,22.16
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,52.71,38.92
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,66.36,51.12
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,79.5,62.52
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,98.88,65.67
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,142.96,90.87
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,190.79,126.1
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,243.71,168.48
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,296.16,211.6
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,353.24,258.48
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,409.3,304.87
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,466.99,351.41
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,522.14,394.28
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,580.13,437.96
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,631.86,475.8
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,682.85,512.05
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,731.09,545.64
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,778.39,576.41
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,818.73,602.78
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,856.68,627.37
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,889.02,648.29
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,923.99,670.93
