Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,948.86,686.84
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,970.38,700.67
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,985.48,708.98
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,996.99,715.08
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,1002.32,718.48
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,1003.94,719.67
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,999.84,717.66
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,992.08,713.47
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,977.7,704.85
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,959.87,694.14
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,933.09,677.97
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,911.51,665.3
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,876.72,644.86
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,839.45,622.64
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,794.24,593.51
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,747.49,563.03
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,695.83,529.18
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,640.82,492.3
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,577.65,447.98
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,515.97,402.62
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,443.11,347.03
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,374.4,292.6
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,293.06,226.45
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,220.13,165.16
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,133.66,90.22
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,40.05,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.46,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.92,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.85,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.78,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.7,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.63,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.56,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.49,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,134.46,100.59
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,261.36,196.78
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,328.24,246.05
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,406.99,304.82
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,447.81,335.87
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,489.69,367.46
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,349.17,264.25
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,182.94,136.68
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,369.46,278.9
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,563.34,418.99
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,699.42,520.86
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,843.05,622.81
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,874.8,641.84
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,909.85,663.86
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,933.7,679.42
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,954.27,692.97
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,918.26,669.6
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,858.85,624.7
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,935.39,682.89
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,989.59,718.57
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,824.8,605.96
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,624.52,458.92
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,716.49,529.0
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,803.19,592.58
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,862.53,637.98
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,899.59,663.79
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,864.33,642.33
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,826.63,619.55
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,638.22,487.52
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,444.61,341.44
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,557.12,432.42
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,628.57,489.56
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,562.34,440.56
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,498.35,392.14
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,426.77,337.12
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,359.33,283.21
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,276.45,214.88
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,202.1,151.91
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,122.42,80.9
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,32.67,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.64,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,25.72,15.16
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,38.22,27.17
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,46.23,34.58
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,54.16,41.63
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,81.41,48.87
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,130.75,77.42
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,182.59,116.36
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,238.99,162.55
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,295.28,209.64
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,354.09,257.89
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,411.5,304.38
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,472.31,351.69
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,527.86,393.75
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,583.4,434.31
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,635.5,472.05
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,686.68,508.12
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,734.02,539.6
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,779.65,567.75
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,819.93,593.11
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,857.83,616.74
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,891.31,636.69
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,927.64,658.35
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,953.1,673.77
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,975.16,687.2
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,991.17,697.62
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,1003.54,705.96
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,1008.74,709.4
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,1010.14,710.71
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,1006.67,708.41
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,999.41,703.95
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,985.03,696.02
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,967.09,686.04
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,939.31,670.5
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,908.8,653.22
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,881.83,638.92
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,844.43,617.61
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,800.43,590.89
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,754.61,562.51
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,700.26,527.76
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,645.42,491.95
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,585.56,450.48
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,523.98,405.32
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,452.09,351.78
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,384.15,298.83
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,303.32,233.17
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,230.75,171.83
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,141.1,90.24
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,44.56,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,24.17,13.68
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,36.03,25.09
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,41.9,30.57
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,47.48,35.55
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,76.08,42.83
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,127.3,72.04
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,180.8,112.0
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,238.51,159.19
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,296.36,207.64
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,359.02,259.04
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,416.91,306.47
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,475.8,353.23
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,460.74,343.04
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,411.47,304.81
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,538.48,400.71
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,690.83,511.11
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,737.6,541.12
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,782.5,569.15
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,759.15,550.25
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,706.11,509.39
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,818.31,589.85
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,921.69,656.04
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,945.21,669.71
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,965.38,682.09
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,979.24,691.19
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,989.5,698.23
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,994.07,701.34
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,994.99,702.37
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,988.39,699.43
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,978.26,694.46
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,971.39,691.18
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,952.16,680.15
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,924.67,664.02
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,894.37,646.11
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,858.66,625.88
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,820.63,603.88
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,776.39,576.2
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,727.25,544.8
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,671.91,508.97
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,616.55,472.11
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,550.72,424.61
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,486.92,377.25
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,413.66,321.7
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,341.93,265.32
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,259.45,198.67
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,187.18,138.38
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,108.67,65.65
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,23.07,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.3,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.38,14.36
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.31,26.72
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,46.71,34.37
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,55.32,41.9
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,89.87,57.38
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,135.65,88.04
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,183.74,124.67
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,233.32,164.46
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,279.8,202.88
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,325.48,239.67
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,332.54,247.86
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,325.28,243.26
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,367.73,273.86
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,412.64,305.43
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,399.66,294.88
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,378.99,278.79
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,405.21,296.57
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,431.98,314.18
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,500.98,362.51
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,569.34,409.22
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,628.52,448.69
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,698.1,494.07
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,719.82,508.27
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,740.71,522.41
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,615.79,438.37
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,484.27,347.51
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,550.98,395.88
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,606.17,434.7
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,568.36,409.15
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,516.04,374.07
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,758.18,550.31
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,939.13,669.99
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,917.3,656.56
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,884.55,638.13
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,848.5,616.92
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,810.18,593.98
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,766.5,567.47
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,718.02,537.14
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,361.24,281.32
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,14.85,6.24
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,12.52,4.47
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,10.19,2.61
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,8.34,1.14
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.48,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.63,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.77,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.39,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,24.6,13.54
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,37.55,26.04
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,45.97,33.72
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,54.55,41.24
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,80.87,48.1
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,129.07,75.71
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,179.95,113.52
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,235.4,158.48
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,291.02,205.14
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,348.93,253.19
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,404.95,298.8
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,462.2,343.98
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,455.56,340.05
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,416.42,309.38
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,533.73,398.71
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,674.88,502.81
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,720.19,533.4
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,763.67,561.71
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,478.45,359.82
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,141.3,102.58
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,522.29,395.2
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,904.55,656.93
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,678.95,498.76
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,404.73,295.81
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,528.46,386.17
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,644.64,467.19
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,644.4,466.84
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,643.15,466.52
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,458.08,336.39
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,249.89,183.81
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,618.93,464.25
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,930.51,678.79
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,731.91,541.4
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,517.33,384.33
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,503.5,376.89
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,487.95,367.28
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,621.91,471.18
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,715.27,541.24
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,660.16,503.9
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,605.07,466.48
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,544.21,422.1
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,484.48,377.22
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,411.03,321.08
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,342.16,266.32
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,263.57,201.72
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,193.35,141.89
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,91.54,46.11
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,9.53,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,27.38,15.49
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,45.39,32.58
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,62.03,47.33
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,78.04,61.18
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,106.34,72.92
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,147.44,97.78
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,193.27,131.21
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,243.93,170.62
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,294.24,210.22
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,348.21,252.12
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,400.12,293.15
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,453.98,334.75
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,504.5,372.54
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,556.67,410.46
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,512.1,377.56
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,444.72,326.61
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,583.45,429.12
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,738.17,538.16
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,775.18,562.16
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,810.49,585.69
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,839.35,603.78
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,865.68,620.08
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,887.24,634.29
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,906.13,646.81
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,917.43,654.4
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,925.69,660.18
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,678.57,491.46
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,392.02,285.15
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,651.19,476.8
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,898.57,646.24
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,876.44,630.59
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,854.95,617.57
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,845.73,614.17
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,829.26,605.82
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,790.27,582.28
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,749.62,557.2
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,698.34,523.67
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,651.39,492.4
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,594.74,453.5
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,538.97,414.33
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,478.14,370.0
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,419.0,325.63
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,347.4,270.28
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,281.03,217.32
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,201.44,152.92
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,137.74,99.52
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,65.18,26.63
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,23.05,11.97
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.06,24.74
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,44.94,32.82
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,53.98,40.74
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,81.08,47.96
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,129.63,75.49
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,180.63,112.83
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,236.26,157.14
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,291.96,202.89
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,350.12,250.02
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,407.02,294.74
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,465.19,338.78
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,521.64,379.98
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,576.08,418.3
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,627.75,454.3
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,678.53,488.67
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,614.8,440.08
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,515.55,366.56
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,676.13,481.71
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,845.79,592.1
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,875.96,607.71
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,909.04,626.82
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,932.95,641.57
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,953.57,654.52
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,967.34,664.39
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,977.56,672.3
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,982.21,676.17
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,983.22,678.06
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,978.52,676.66
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,970.22,673.24
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,953.96,665.81
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,942.8,661.58
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,915.04,646.89
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,884.49,630.4
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,848.41,609.61
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,810.02,587.09
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,764.06,559.2
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,720.13,532.21
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,664.81,497.16
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,609.49,461.27
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,545.35,415.7
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,482.97,369.87
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,408.5,314.28
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,338.82,259.88
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,257.16,193.8
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,184.79,132.63
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,86.02,27.55
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,21.49,10.55
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,33.79,22.78
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,40.22,28.77
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,46.33,34.2
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,75.04,42.01
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,125.5,70.93
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,178.27,110.07
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,235.4,155.95
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,292.33,202.17
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,351.3,248.29
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,410.81,294.79
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,468.7,338.61
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,523.96,379.06
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,578.64,417.67
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,629.81,454.17
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,679.95,489.17
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,726.17,519.64
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,770.31,546.99
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,809.92,571.72
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,847.14,594.86
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,878.92,614.53
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,907.68,632.38
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,931.24,646.35
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,951.51,658.4
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,965.36,666.85
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,975.69,673.28
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,980.52,677.18
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,981.74,679.09
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,975.24,676.46
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,965.19,671.85
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,829.82,587.91
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,684.94,489.72
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,786.3,565.31
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,867.81,621.22
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,829.62,597.29
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,789.44,573.02
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,742.6,544.42
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,694.67,514.55
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,636.97,477.56
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,579.63,438.82
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,514.58,392.35
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,451.61,345.92
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,373.43,287.4
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,305.18,233.97
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,224.99,169.2
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,155.06,110.29
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,73.25,12.11
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.48,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,23.93,12.03
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.52,26.58
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.48,35.7
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,57.98,44.13
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,85.33,52.71
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,132.97,80.83
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,182.56,117.63
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,237.13,161.55
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,291.37,206.61
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,348.46,253.44
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,403.79,297.78
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,460.63,341.73
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,514.85,382.36
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,569.04,421.46
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,619.47,457.25
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,669.13,491.36
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,714.54,520.47
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,758.35,547.21
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,797.27,569.73
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,833.99,590.25
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,873.26,610.52
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,905.26,625.53
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,840.46,581.61
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,742.07,512.05
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,870.39,598.91
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,974.97,659.23
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,978.89,661.33
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,979.15,663.02
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,974.74,660.82
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,966.71,656.7
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,950.68,649.31
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,931.27,640.04
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,756.12,533.4
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,556.09,398.54
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,593.92,430.23
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,611.83,446.62
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,639.74,469.33
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,650.48,480.37
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,630.02,469.41
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,602.5,453.3
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,537.83,407.86
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,475.03,362.35
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,400.39,306.5
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,330.75,251.97
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,246.86,184.6
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,172.66,121.57
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,79.21,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.48,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.14,9.7
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.05,22.81
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,40.47,28.81
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,46.59,34.25
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,74.27,40.88
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,124.85,69.4
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,178.19,109.18
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,235.88,156.19
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,296.27,206.27
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,356.01,255.12
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,414.3,302.59
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,473.53,349.18
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,529.81,391.38
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,585.87,431.73
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,638.05,468.12
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,688.67,502.18
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,735.4,531.97
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,780.23,559.16
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,819.7,584.55
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,856.53,608.2
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,889.44,628.03
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,919.41,645.94
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,942.64,660.54
