Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,1004.17,742.17
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,986.96,733.06
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,966.12,721.63
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,937.89,703.83
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,906.62,684.01
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,868.41,659.11
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,834.79,637.32
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,785.76,604.66
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,735.15,570.47
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,675.94,530.39
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,616.68,489.18
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,546.53,436.09
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,482.14,384.86
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,400.32,318.65
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,324.81,254.52
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,227.51,169.5
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,135.02,25.56
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,50.9,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,12.87,0.0
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,26.03,16.46
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,31.64,22.21
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,37.03,27.35
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,69.24,36.34
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,127.87,72.19
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,184.96,116.97
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,246.24,169.44
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,306.94,222.36
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,369.71,275.74
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,430.85,327.13
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,494.0,378.1
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,552.11,423.49
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,609.57,466.68
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,662.93,506.01
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,714.72,542.96
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,762.18,573.11
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,807.28,600.62
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,848.12,625.97
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,886.07,649.13
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,918.99,667.49
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,948.63,683.56
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,971.69,697.58
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,991.04,709.4
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,1004.55,717.25
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,1014.15,722.85
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,1017.45,725.23
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,1016.78,725.4
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,1010.08,722.37
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,999.48,717.02
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,981.74,707.85
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,960.39,696.5
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,932.25,680.79
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,900.96,662.97
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,862.22,640.72
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,821.07,616.57
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,779.17,590.32
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,728.82,557.71
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,669.94,518.56
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,611.07,478.35
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,541.5,426.45
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,474.08,373.72
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,395.79,311.43
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,320.71,248.62
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,223.28,163.93
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,129.6,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,49.03,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,5.3
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,13.43
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,21.43
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,28.55
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,36.68
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,43.67,31.07
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,37.16,25.48
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,144.85,110.91
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,261.26,199.98
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,292.73,223.87
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,323.76,247.41
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,321.28,244.85
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,314.43,238.61
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,258.71,196.45
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,196.31,148.59
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,282.31,213.62
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,369.37,276.8
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,538.99,401.85
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,717.95,525.96
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,692.0,503.53
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,667.51,483.96
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,595.9,433.6
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,518.15,378.38
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,590.55,430.61
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,652.66,473.78
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,717.95,519.4
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,781.07,562.82
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,884.92,635.72
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,960.88,682.52
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,826.95,600.13
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,664.41,489.4
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,506.26,379.83
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,353.27,267.45
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,180.33,137.87
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,20.44,10.9
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,98.55,74.28
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,185.34,143.2
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,162.59,125.66
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,140.14,108.33
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,115.56,88.88
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,91.47,69.41
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,69.22,51.24
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,46.51,32.28
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,28.12,16.26
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,29.63,19.29
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,39.62,29.01
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,50.3,38.79
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,80.26,48.58
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,131.29,79.23
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,183.8,118.87
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,241.39,165.88
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,299.02,214.2
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,359.31,263.88
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,417.84,311.57
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,477.73,358.84
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,535.16,402.82
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,590.7,444.09
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,643.35,482.73
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,695.06,519.75
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,741.22,551.06
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,785.4,579.46
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,825.09,605.24
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,862.28,629.28
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,897.92,650.96
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,937.28,674.89
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,960.24,688.94
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,979.59,700.94
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,992.26,708.12
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,1001.09,713.08
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,1004.2,715.4
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,1003.42,715.51
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,995.83,712.18
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,984.46,706.66
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,965.91,696.1
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,943.87,683.45
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,911.88,664.96
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,885.02,649.79
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,844.88,626.38
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,802.51,601.2
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,752.19,568.91
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,700.66,535.2
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,643.01,496.39
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,582.55,453.86
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,510.98,399.74
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,442.39,345.91
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,358.7,279.66
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,282.11,216.03
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,186.19,132.13
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,91.92,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,15.02,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.66,19.03
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,39.65,28.74
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,50.44,38.55
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,79.49,48.11
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,129.17,77.87
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,180.4,116.69
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,236.78,163.16
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,293.22,210.68
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,353.42,260.81
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,411.1,308.37
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,471.67,356.59
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,527.32,399.7
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,582.92,441.38
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,634.72,479.08
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,685.5,514.97
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,732.16,547.45
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,777.16,576.71
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,816.5,602.61
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,853.29,626.71
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,883.06,646.11
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,909.53,663.4
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,932.19,678.27
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,951.45,691.06
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,964.61,698.62
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,974.18,704.02
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,976.31,705.78
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,974.74,705.38
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,966.41,701.19
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,954.47,694.85
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,935.8,683.83
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,913.85,670.79
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,883.17,652.32
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,849.79,631.98
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,813.74,609.08
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,771.53,581.76
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,720.07,547.9
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,667.9,512.93
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,606.12,469.89
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,545.2,425.34
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,473.09,370.99
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,404.23,317.08
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,321.44,250.78
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,245.94,187.78
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,157.54,109.28
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,53.54,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,17.03,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,33.2,21.45
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,44.78,32.63
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,56.89,43.54
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,90.49,62.29
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,123.74,87.38
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,154.04,113.79
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,176.37,134.08
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,143.02,108.97
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,101.08,76.19
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,167.48,128.56
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,236.44,182.02
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,314.54,241.68
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,400.17,306.24
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,377.14,287.9
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,343.48,261.33
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,361.22,273.88
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,379.01,286.23
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,596.28,454.12
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,817.39,614.7
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,753.54,564.59
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,666.89,497.31
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,671.02,500.3
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,673.53,501.7
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,814.45,607.18
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,945.73,696.47
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,947.6,696.6
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,945.88,695.46
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,938.38,690.65
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,927.37,683.68
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,908.86,671.87
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,887.16,658.07
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,857.2,637.51
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,824.59,615.27
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,788.73,592.02
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,747.12,564.65
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,697.37,531.52
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,646.87,497.33
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,586.09,454.6
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,526.31,410.5
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,455.14,355.82
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,387.44,302.05
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,304.67,236.11
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,228.98,173.36
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,141.9,95.14
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,40.04,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,15.08,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,29.73,18.4
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,40.52,28.85
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,50.84,38.16
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,78.97,47.68
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,126.64,75.56
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,176.99,113.32
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,232.66,158.73
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,287.82,205.09
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,346.95,254.37
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,403.9,301.19
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,463.68,348.63
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,460.78,347.36
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,427.95,321.36
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,542.39,407.77
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,675.21,504.67
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,720.98,535.05
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,764.96,562.57
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,803.75,587.3
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,840.03,610.15
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,868.13,626.62
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,898.56,644.57
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,920.26,658.13
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,938.54,669.64
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,950.34,675.78
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,958.5,679.77
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,960.6,681.48
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,959.01,681.08
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,951.29,677.42
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,939.99,671.67
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,920.87,661.0
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,906.48,653.52
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,877.4,636.46
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,845.47,617.52
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,806.15,594.38
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,764.76,569.5
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,715.19,537.64
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,664.62,504.41
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,607.94,465.97
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,548.87,423.77
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,477.82,370.57
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,410.06,317.74
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,326.75,251.45
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,251.22,188.53
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,155.72,100.84
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,48.71,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,14.28,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,28.16,16.91
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,37.83,26.42
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,48.19,35.71
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,72.39,41.14
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,120.75,68.29
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,173.65,108.19
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,231.49,155.76
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,256.43,187.18
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,248.49,188.12
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,308.09,232.99
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,378.78,286.07
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,349.19,263.81
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,304.18,228.75
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,324.35,243.15
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,344.7,257.32
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,456.85,340.11
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,580.54,428.16
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,612.17,449.73
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,643.62,471.54
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,661.68,482.83
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,678.44,493.23
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,591.16,430.97
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,497.1,363.01
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,755.08,553.78
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,975.27,700.16
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,977.34,699.69
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,975.55,698.76
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,967.94,693.29
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,956.59,685.62
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,938.4,676.49
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,916.79,665.23
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,882.6,644.36
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,853.63,626.95
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,813.39,603.04
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,771.06,577.39
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,720.58,544.44
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,669.18,510.24
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,608.62,468.63
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,552.31,428.16
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,478.93,372.1
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,409.28,316.93
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,325.0,249.74
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,248.72,186.0
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,148.95,92.16
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,41.75,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,12.67,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,25.86,14.96
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,33.7,22.93
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,41.15,29.71
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,66.8,35.57
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,116.75,63.5
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,172.63,105.79
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,230.02,153.2
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,141.51,98.85
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.36
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,96.0,71.4
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,183.97,139.95
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,358.57,275.12
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,571.96,435.58
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,622.81,473.76
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,672.34,511.02
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,478.17,365.83
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,220.15,164.46
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,337.79,254.16
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,456.65,341.88
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,671.19,505.76
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,877.15,653.68
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,898.68,669.32
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,916.96,684.04
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,924.52,690.23
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,928.44,694.12
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,930.03,697.4
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,928.18,698.47
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,763.36,580.53
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,573.2,436.21
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,391.17,300.94
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,189.48,144.28
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,523.94,412.66
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,799.76,619.7
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,624.1,489.13
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,441.83,348.03
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,368.94,291.99
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,299.2,237.07
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,263.41,209.69
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,217.74,173.79
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,181.28,144.41
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,145.39,114.75
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,105.71,81.23
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,67.15,48.3
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,36.83,18.21
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,15.25,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,26.01,15.45
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,35.26,25.06
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,44.01,33.24
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,72.39,42.17
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,122.75,72.56
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,175.29,113.43
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,232.83,162.31
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,276.75,206.44
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,302.07,232.27
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,347.19,269.19
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,392.91,305.52
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,431.96,335.77
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,469.45,363.87
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,506.2,390.91
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,542.7,417.13
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,655.34,502.95
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,770.84,586.64
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,809.69,610.46
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,845.93,632.67
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,877.49,651.75
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,906.01,668.67
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,927.73,682.72
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,945.98,694.61
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,958.6,701.55
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,967.56,706.24
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,969.08,707.65
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,966.86,706.84
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,958.8,701.42
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,947.08,693.79
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,928.73,682.93
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,915.05,675.33
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,883.34,655.7
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,848.92,634.3
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,808.59,609.89
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,766.21,583.69
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,717.56,551.44
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,667.64,517.66
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,609.26,477.05
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,548.37,432.2
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,477.33,377.6
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,409.4,323.11
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,323.58,252.96
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,246.11,186.3
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,120.26,64.59
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,12.87,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,21.42,11.64
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,27.33,18.25
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,36.08,26.38
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,67.5,34.88
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,123.16,67.73
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,180.71,112.67
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,242.53,165.57
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,290.03,213.58
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,318.29,242.81
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,367.11,283.25
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,416.16,322.54
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,504.08,391.03
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,608.22,470.68
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,662.23,510.63
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,714.63,548.44
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,762.52,580.29
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,808.03,609.58
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,848.97,636.58
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,886.93,661.41
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,918.19,680.7
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,945.82,697.57
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,968.87,712.82
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,988.15,725.74
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,1001.25,734.77
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1010.39,741.41
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,1012.53,743.67
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,1010.65,743.53
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,1002.04,739.17
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,989.57,732.44
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,970.79,722.7
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,948.44,710.64
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,918.32,691.97
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,885.24,671.26
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,822.74,630.26
