Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,722.23,537.6
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,699.79,522.52
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,675.75,506.3
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,675.77,508.33
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,686.64,517.61
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,734.0,555.87
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,777.43,587.59
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,734.73,559.46
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,690.61,530.46
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,636.75,492.87
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,582.81,454.12
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,517.15,405.29
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,453.47,356.42
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,379.45,297.85
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,309.89,240.68
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,218.26,164.79
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,137.96,86.33
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,48.61,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,4.29,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,8.33,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,20.41,11.38
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,32.51,22.33
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,47.21,33.56
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,61.72,45.67
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,76.8,58.16
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,92.02,70.57
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,55.79,40.5
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,18.56,9.67
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,63.28,46.28
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,107.91,82.32
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,145.61,112.16
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,184.05,142.21
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,266.85,207.21
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,352.67,273.45
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,440.92,341.82
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,538.32,415.96
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,592.33,457.25
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,649.01,500.27
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,673.28,517.76
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,706.5,541.53
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,812.91,624.32
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,913.28,696.29
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,926.53,705.45
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,936.27,712.64
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,937.35,713.92
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,934.79,712.83
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,696.96,539.45
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,421.7,324.47
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,423.08,327.26
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,437.45,339.27
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,342.95,266.56
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,263.79,204.49
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,524.3,417.42
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,726.64,575.68
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,678.63,540.2
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,629.44,504.12
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,565.33,455.42
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,502.64,405.49
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,430.18,345.95
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,361.52,287.1
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,267.05,205.87
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,180.24,110.66
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,68.01,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,9.53,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,17.59,2.01
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,25.39,16.14
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,32.87,23.48
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,60.32,30.75
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,115.94,62.17
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,173.67,106.93
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,235.99,160.71
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,300.01,217.66
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,363.98,274.1
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,425.62,327.86
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,487.77,380.22
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,546.36,428.01
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,604.25,473.48
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,658.42,514.53
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,710.89,552.89
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,758.28,585.39
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,803.19,614.55
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,843.63,641.08
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,880.96,665.2
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,911.98,683.87
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,939.39,700.02
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,961.65,714.06
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,980.04,725.63
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,992.67,732.58
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1001.26,737.06
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,1002.33,737.76
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,999.32,736.02
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,989.51,730.05
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,975.78,721.73
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,956.45,709.88
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,933.53,695.79
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,902.05,676.05
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,867.55,654.27
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,825.56,628.0
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,781.38,599.88
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,728.67,564.43
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,681.02,531.87
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,616.32,485.49
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,552.51,436.77
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,473.77,374.05
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,399.12,311.71
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,300.28,229.14
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,208.22,120.08
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,83.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,9.53,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,17.73,0.5
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,25.02,15.81
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,32.03,22.74
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,59.22,30.23
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,114.56,61.41
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,172.18,105.61
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,234.46,158.58
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,295.93,212.93
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,361.2,269.79
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,422.15,322.45
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,483.63,373.83
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,541.55,420.03
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,598.71,463.84
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,652.71,505.22
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,705.05,544.17
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,751.85,576.38
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,796.11,605.06
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,836.34,630.59
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,873.55,653.8
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,903.84,672.18
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,930.54,688.13
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,952.45,702.28
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,970.57,714.06
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,981.75,720.03
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,988.93,723.59
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,989.95,724.75
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,986.99,723.54
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,976.98,718.41
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,963.18,710.95
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,942.71,698.78
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,918.77,684.42
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,886.34,664.72
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,851.12,643.0
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,815.81,621.88
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,771.26,593.87
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,716.54,556.84
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,661.09,518.39
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,594.69,470.95
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,529.46,420.89
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,453.31,360.12
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,378.15,297.39
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,279.5,213.66
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,186.46,98.17
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,71.83,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,10.01,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,17.47,0.0
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,32.88,22.12
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,47.8,36.25
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,72.83,50.33
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,111.85,76.6
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,149.82,105.66
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,193.74,141.77
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,256.66,190.13
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,337.48,254.95
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,394.73,304.37
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,454.4,354.46
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,464.87,365.07
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,454.02,356.87
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,553.69,435.38
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,662.15,519.03
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,617.71,481.56
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,545.89,422.82
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,544.07,420.78
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,530.14,409.41
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,580.33,446.64
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,623.09,477.89
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,566.77,434.86
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,517.14,396.48
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,627.67,481.26
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,739.68,564.13
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,732.11,558.14
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,710.47,543.17
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,718.01,548.49
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,711.19,543.77
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,750.7,577.07
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,789.56,607.98
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,794.2,611.98
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,788.27,608.84
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,691.69,540.54
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,589.48,465.37
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,541.61,429.84
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,493.73,393.25
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,437.85,350.81
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,383.12,307.78
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,319.04,255.57
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,258.58,204.34
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,181.2,137.54
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,105.08,46.52
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,36.76,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,10.48,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.47,0.0
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,28.84,18.35
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,39.76,28.83
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,63.52,38.08
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,110.13,64.71
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,159.47,101.22
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,214.91,146.4
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,269.65,192.75
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,328.88,242.73
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,385.49,290.36
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,444.59,338.43
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,444.67,340.36
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,419.22,320.46
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,383.29,292.96
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,335.05,255.05
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,413.74,314.15
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,493.24,372.08
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,652.37,492.24
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,810.34,603.37
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,751.06,558.33
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,655.64,485.8
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,591.73,439.52
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,511.42,380.53
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,572.65,426.04
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,647.36,479.02
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,617.99,457.76
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,573.65,426.83
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,737.95,549.57
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,870.13,641.36
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,847.79,626.42
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,827.37,614.18
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,794.15,593.59
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,758.73,571.35
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,714.46,543.43
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,668.96,514.1
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,614.78,477.0
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,560.65,438.01
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,493.44,387.45
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,428.51,337.01
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,347.84,272.8
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,277.13,214.17
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,187.28,138.88
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,100.09,34.96
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,34.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,21.82,12.4
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,35.14,24.81
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,51.16,37.22
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,67.5,51.02
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,84.47,65.06
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,101.61,78.97
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,156.42,121.27
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,221.3,171.79
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,252.04,196.18
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,283.09,220.39
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,272.45,211.83
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,258.48,200.19
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,355.28,275.69
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,464.05,358.46
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,522.73,401.94
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,585.79,448.21
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,701.44,536.04
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,814.54,617.01
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,757.31,573.23
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,669.81,505.58
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,673.44,508.47
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,675.04,509.37
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,691.49,521.16
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,706.59,531.92
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,724.09,544.72
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,728.41,548.64
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,734.96,554.91
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,738.4,559.1
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,753.92,572.6
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,770.87,586.04
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,630.52,484.29
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,490.43,379.3
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,476.8,371.88
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,460.3,361.41
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,419.51,330.67
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,378.8,299.57
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,332.79,264.33
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,287.37,228.47
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,234.78,185.65
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,184.24,143.15
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,123.58,90.8
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,60.64,12.91
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,21.35,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,9.05,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,15.07,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,26.53,16.12
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,38.84,27.94
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,59.38,34.97
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,105.18,60.63
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,154.42,97.05
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,209.57,142.15
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,264.05,188.78
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,321.86,237.99
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,322.43,245.76
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,289.22,222.82
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,231.22,178.05
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,163.64,124.49
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,279.31,214.44
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,407.26,310.4
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,300.42,228.54
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,186.49,140.0
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,489.42,376.78
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,796.52,595.2
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,828.2,612.26
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,851.66,625.87
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,871.71,638.51
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,888.42,649.02
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,898.57,655.75
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,905.18,660.37
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,734.34,544.36
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,527.8,392.93
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,722.6,539.14
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,884.4,648.74
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,863.4,635.42
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,839.34,621.7
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,623.29,472.43
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,395.85,301.99
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,558.74,430.79
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,682.81,523.88
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,628.83,485.72
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,574.77,447.55
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,508.49,397.74
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,444.38,347.9
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,366.76,286.0
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,294.46,226.02
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,199.36,145.92
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,105.85,12.1
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,38.54,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,15.04,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,27.77,16.86
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,40.73,29.39
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,61.55,37.86
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,107.54,64.38
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,154.86,99.14
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,208.52,142.57
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,261.63,187.03
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,318.89,234.52
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,373.92,279.75
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,430.67,324.58
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,484.35,364.82
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,538.45,403.38
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,587.94,440.1
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,636.26,475.14
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,680.39,505.97
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,722.78,534.98
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,759.39,559.58
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,793.58,582.5
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,828.32,605.08
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,855.14,622.38
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,874.83,635.38
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,891.15,646.36
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,902.02,652.68
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,909.37,656.88
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,909.07,657.14
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,912.82,660.26
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,903.02,655.22
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,889.73,648.15
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,868.61,636.86
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,844.38,623.56
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,810.13,602.63
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,773.57,579.96
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,730.6,553.29
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,690.0,527.75
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,635.93,491.14
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,581.82,453.34
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,515.91,403.93
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,452.11,354.35
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,374.13,291.95
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,301.52,231.42
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,205.42,149.42
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,110.1,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,40.73,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,13.96,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,24.08,13.84
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,33.61,23.48
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,54.98,30.47
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,104.6,57.58
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,157.02,96.23
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,215.11,143.84
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,274.6,194.64
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,335.16,246.07
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,392.81,294.91
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,451.61,343.24
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,508.01,388.47
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,564.41,432.35
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,614.57,470.09
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,664.14,506.29
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,710.11,538.98
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,754.13,568.02
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,791.8,592.99
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,826.7,615.96
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,770.87,575.14
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,687.37,511.18
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,811.55,603.47
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,922.38,676.54
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,933.93,681.98
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,941.72,685.99
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,799.77,591.76
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,624.29,464.55
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,788.12,587.57
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,913.93,672.27
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,892.54,657.78
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,867.89,642.49
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,835.91,622.68
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,808.39,605.82
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,765.58,579.06
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,720.96,550.63
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,667.21,514.23
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,613.01,476.53
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,546.32,428.1
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,485.52,381.09
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,404.4,315.79
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,329.12,252.52
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,227.7,164.81
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,126.76,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,48.35,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,16.2,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,23.75,13.24
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,32.85,22.65
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,52.48,28.4
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,101.78,54.58
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,154.3,93.25
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,214.29,142.59
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,271.12,191.5
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,331.33,243.01
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,389.05,292.34
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,447.73,340.98
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,503.33,385.83
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,557.98,428.52
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,608.32,466.6
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,657.27,502.51
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,701.52,534.25
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,743.53,562.07
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,781.06,587.28
