Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,11.44,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,20.97,10.42
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,25.84,17.49
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,72.86,34.94
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,127.12,71.71
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,187.72,122.08
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,248.49,177.42
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,310.7,235.06
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,370.85,291.14
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,431.95,346.71
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,489.56,397.94
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,546.67,447.09
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,599.45,490.97
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,650.72,532.15
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,698.22,569.28
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,743.38,603.16
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,782.75,631.17
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,819.12,656.69
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,850.21,677.39
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,877.8,695.46
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,899.41,710.5
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,917.24,722.93
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,929.54,730.18
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,937.9,734.78
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,938.54,735.16
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,935.22,732.94
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,925.84,726.94
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,912.67,718.43
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,892.9,705.04
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,869.71,689.3
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,836.52,666.61
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,800.79,641.94
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,757.73,612.15
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,719.06,585.11
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,663.45,543.56
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,607.44,500.43
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,537.11,443.25
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,468.85,385.12
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,378.81,306.8
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,295.44,225.79
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,138.94,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,10.96,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,20.04,9.2
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,25.94,17.53
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,70.98,34.53
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,123.09,69.22
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,181.74,117.4
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,240.64,170.39
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,303.4,227.42
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,362.1,281.33
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,421.84,334.93
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,478.44,384.08
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,534.69,431.32
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,586.79,473.72
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,637.46,513.57
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,683.91,549.19
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,728.09,582.1
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,766.6,608.19
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,802.19,631.94
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,832.83,651.96
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,860.15,669.57
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,881.37,684.14
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,898.89,696.27
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,910.13,703.25
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,917.5,707.75
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,918.69,709.08
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,916.03,707.96
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,907.01,701.67
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,894.3,693.01
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,873.87,679.98
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,850.12,664.69
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,818.02,643.38
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,783.31,620.04
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,740.84,590.95
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,702.84,564.65
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,647.28,523.6
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,591.46,481.04
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,522.4,426.79
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,455.46,371.38
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,366.27,294.7
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,284.04,215.16
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,133.34,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,11.44,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,19.41,7.9
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,27.52,18.58
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,68.07,34.15
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,117.25,66.45
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,173.36,111.88
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,228.81,161.19
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,287.54,214.14
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,344.29,265.69
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,402.36,317.22
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,456.7,363.82
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,510.55,408.77
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,560.38,450.02
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,608.96,489.16
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,652.92,522.76
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,694.73,553.82
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,732.26,581.42
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,767.11,606.49
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,795.93,625.83
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,821.61,642.85
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,841.78,657.17
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,858.46,669.11
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,868.4,675.03
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,874.68,678.5
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,874.26,678.7
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,870.2,676.51
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,859.09,668.12
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,844.6,657.49
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,823.17,644.28
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,798.71,628.87
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,771.29,610.0
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,734.79,584.3
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,691.39,553.59
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,646.6,521.3
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,590.4,478.68
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,534.43,434.39
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,470.23,382.48
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,404.87,327.55
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,316.66,251.65
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,236.84,175.66
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,111.73,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.46,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.92,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.85,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.78,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.24,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,8.34,1.36
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,12.98,5.23
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,39.02,26.85
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,65.14,48.24
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,78.7,59.23
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,92.37,70.26
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,86.23,64.99
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,80.13,59.82
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,144.62,111.88
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,211.4,164.99
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,109.9,83.78
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,12.08,4.23
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,37.22,24.78
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,62.4,45.26
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,81.56,60.65
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,101.21,76.35
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,133.26,102.08
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,166.49,128.6
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,122.25,93.43
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,79.18,58.91
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,59.09,42.73
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,39.04,26.44
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,30.19,19.24
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,21.35,12.01
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,19.02,10.15
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,16.69,8.28
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,14.37,6.36
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,12.04,4.42
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,9.72,2.47
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.4,0.5
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,5.09,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.77,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.39,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,10.96,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,18.71,5.63
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,24.52,15.68
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,64.16,31.9
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,113.09,63.13
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,169.37,107.83
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,225.09,156.86
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,284.78,210.52
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,342.34,262.96
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,401.44,315.59
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,456.96,364.18
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,512.28,411.15
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,563.29,452.97
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,613.12,492.45
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,659.31,527.97
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,703.53,561.09
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,741.65,588.66
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,777.05,613.46
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,808.06,633.93
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,835.97,652.05
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,857.17,666.35
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,874.82,678.2
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,886.17,684.68
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,893.78,688.7
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,895.52,689.79
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,893.5,688.45
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,883.6,681.77
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,870.1,672.77
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,850.84,659.84
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,828.36,644.74
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,796.8,623.17
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,762.67,599.68
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,720.74,570.75
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,683.34,544.63
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,629.24,504.34
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,574.89,462.46
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,505.81,407.81
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,439.01,352.43
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,350.79,277.2
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,269.7,198.44
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,128.62,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,10.48,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,17.85,4.07
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,25.53,16.48
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,60.61,31.04
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,107.05,60.58
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,161.07,102.97
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,214.51,149.49
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,272.36,200.55
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,327.41,249.3
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,384.38,298.6
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,436.79,343.26
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,489.06,386.44
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,538.83,426.4
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,587.8,464.52
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,631.27,497.61
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,672.79,528.43
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,710.0,556.31
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,744.84,580.8
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,776.05,601.32
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,799.52,616.27
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,819.46,629.98
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,836.11,641.5
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,845.82,647.42
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,858.6,655.65
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,858.57,656.05
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,855.03,654.26
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,843.72,646.0
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,829.11,635.63
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,808.15,621.85
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,784.25,606.06
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,750.21,583.01
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,713.96,558.23
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,674.75,530.98
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,630.42,499.44
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,571.47,454.86
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,513.31,408.99
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,442.63,353.7
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,375.03,298.51
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,284.32,223.01
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,202.13,147.03
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,94.87,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.48,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.92,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.31,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.7,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.09,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.48,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,7.87,1.07
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.27,2.24
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,46.93,34.13
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,84.74,65.71
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,91.35,71.02
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,98.0,76.35
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,98.04,76.2
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,98.07,76.07
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,109.52,85.36
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,121.08,94.68
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,84.35,64.42
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,48.39,34.68
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,66.6,49.73
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,84.83,64.72
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,133.81,104.81
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,184.5,145.81
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,151.06,118.7
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,117.86,91.73
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,155.91,122.98
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,195.45,155.13
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,162.02,128.09
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,128.83,101.14
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,182.09,145.89
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,250.5,202.43
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,250.47,203.08
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,250.08,203.6
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,223.74,182.5
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,198.06,161.7
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,171.21,139.58
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,144.5,117.21
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,106.12,84.72
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,77.42,59.95
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,51.7,37.49
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,25.04,13.82
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,12.06,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,10.01,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,19.09,1.54
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,35.11,24.39
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,58.67,41.17
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,88.21,63.8
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,121.7,90.88
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,156.73,120.35
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,194.2,152.11
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,230.15,182.72
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,267.35,213.85
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,302.67,242.42
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,338.72,270.83
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,370.1,295.54
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,402.3,320.45
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,389.22,309.05
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,376.15,297.3
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,406.19,320.62
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,437.15,344.23
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,502.12,393.59
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,561.29,437.63
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,562.8,437.83
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,562.48,437.11
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,409.47,320.25
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,240.53,187.15
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,193.3,150.62
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,146.36,113.32
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,144.25,111.91
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,142.22,110.46
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,150.57,117.41
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,159.42,124.76
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,98.3,75.57
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,41.81,29.27
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,37.15,25.56
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,32.49,21.77
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,27.83,17.88
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,23.18,13.95
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,18.54,10.02
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,13.89,6.03
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,9.26,2.01
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.62,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.31,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.86,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,5.55,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,12.51,4.88
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,19.47,10.71
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,27.37,17.63
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,35.28,24.48
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,43.2,31.16
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,51.12,37.71
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,58.59,43.85
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,66.06,49.91
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,72.14,54.74
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,78.23,59.53
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,83.87,63.93
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,89.55,68.32
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,87.66,66.51
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,85.76,64.73
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,88.61,66.96
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,91.47,69.22
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,115.99,88.86
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,140.94,108.67
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,141.1,108.76
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,141.27,108.9
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,275.43,217.54
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,421.97,332.7
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,372.37,293.55
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,334.05,263.16
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,224.96,176.45
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,112.66,85.67
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,112.48,85.92
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,112.42,86.22
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,251.44,201.83
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,373.22,301.08
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,342.78,276.93
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,312.23,252.7
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,276.26,223.69
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,240.54,194.36
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,281.73,228.45
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,313.7,252.35
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,231.45,181.66
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,158.07,112.9
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,73.98,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,10.01,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,16.64,0.0
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,27.7,17.08
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,54.5,30.97
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,94.14,56.35
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,140.28,91.5
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,186.66,129.59
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,237.66,173.04
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,303.07,228.01
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,380.15,293.07
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,436.42,341.86
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,493.73,390.38
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,545.7,434.26
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,595.2,475.34
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,642.81,514.28
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,689.06,551.54
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,728.48,581.63
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,765.36,608.24
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,797.46,629.87
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,826.63,649.16
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,848.09,664.41
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,866.02,677.2
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,878.31,686.01
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,886.9,692.3
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,888.07,693.4
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,885.5,692.0
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,875.25,685.44
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,861.48,676.47
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,841.85,663.98
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,819.05,649.19
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,787.33,626.48
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,759.71,606.77
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,716.73,575.44
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,672.14,542.43
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,616.68,499.38
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,561.16,455.0
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,490.01,397.46
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,421.39,339.58
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,334.26,264.48
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,250.98,182.42
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,116.7,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
