Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,157.24,132.23
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,176.74,148.97
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,196.62,165.65
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,213.38,179.43
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,230.35,193.21
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,244.89,204.77
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,259.53,216.27
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,270.26,224.79
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,281.0,233.26
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,428.32,355.97
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,568.09,466.96
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,580.5,474.75
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,591.41,482.32
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,597.52,485.75
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,602.04,487.99
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,548.56,445.15
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,480.67,391.43
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,459.54,374.97
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,437.65,357.48
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,361.44,296.67
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,273.44,225.22
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,252.16,208.76
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,230.86,191.71
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,210.37,175.52
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,189.99,159.09
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,396.81,337.3
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,546.29,457.97
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,481.59,403.05
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,414.96,346.27
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,326.29,268.27
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,245.63,187.03
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,115.53,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,11.44,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,21.89,9.32
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,39.09,24.11
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,77.6,45.18
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,126.24,80.62
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,96.51,67.89
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,34.35,24.81
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,62.79,49.8
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,91.29,74.4
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,111.18,91.23
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,131.31,108.04
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,115.23,93.9
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,99.08,79.81
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,123.06,99.87
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,147.4,119.95
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,195.1,159.93
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,252.58,207.46
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,220.28,180.09
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,195.01,158.63
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,203.24,165.5
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,211.65,172.5
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,202.65,164.74
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,193.55,156.98
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,198.94,161.65
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,204.52,166.49
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,200.2,163.14
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,195.94,159.89
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,138.7,112.32
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,83.19,65.54
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,68.41,53.13
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,53.93,40.87
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,48.33,36.23
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,42.73,31.53
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,297.47,256.34
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,513.31,434.76
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,443.39,373.9
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,376.34,314.93
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,291.41,239.33
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,214.12,162.41
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,101.81,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,10.48,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,19.05,6.37
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,33.86,19.2
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,72.96,38.93
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,121.94,73.47
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,171.57,114.8
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,226.93,163.78
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,147.87,111.9
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,25.98,16.7
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,28.78,18.98
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,31.57,21.22
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,34.37,23.48
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,37.17,25.73
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,127.67,101.18
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,228.74,183.51
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,295.13,237.89
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,373.95,301.64
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,388.37,312.42
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,402.62,323.15
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,400.75,321.41
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,398.03,319.05
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,357.12,285.71
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,325.73,259.77
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,431.4,346.78
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,538.67,433.03
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,458.6,368.41
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,390.93,313.17
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,370.1,297.67
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,348.89,281.64
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,343.15,278.01
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,336.3,273.38
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,310.42,253.41
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,284.38,233.03
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,428.34,354.41
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,535.71,441.78
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,467.42,384.83
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,401.79,328.65
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,314.13,252.41
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,234.34,174.49
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,111.01,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,9.53,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,17.71,5.01
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,31.34,17.82
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,70.7,37.01
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,119.82,71.7
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,170.62,114.48
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,228.04,165.73
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,281.58,215.21
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,337.75,266.46
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,391.5,314.21
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,446.11,361.03
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,496.26,403.39
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,545.88,443.85
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,590.96,479.41
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,631.9,510.69
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,670.32,538.73
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,706.5,563.55
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,738.22,583.78
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,767.27,601.71
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,789.44,614.56
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,808.39,624.69
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,821.25,628.93
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,830.65,630.36
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,833.37,631.63
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,832.59,630.77
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,825.26,625.39
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,814.59,617.99
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,803.16,612.22
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,781.96,599.75
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,750.84,581.08
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,717.4,560.39
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,677.24,533.6
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,635.52,505.1
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,582.06,466.15
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,528.56,425.02
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,466.42,376.88
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,402.65,325.02
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,316.19,252.14
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,237.65,177.05
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,112.4,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,15.36,2.76
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,34.57,24.08
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,71.31,40.15
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,118.42,72.9
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,166.53,111.81
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,221.56,159.15
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,274.45,206.7
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,330.43,256.58
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,383.7,303.09
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,439.17,350.2
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,489.08,392.96
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,538.71,434.47
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,585.15,471.78
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,630.72,507.5
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,669.55,538.11
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,706.22,566.55
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,736.86,587.64
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,769.02,609.75
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,791.42,625.97
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,810.59,639.95
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,824.65,650.48
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,835.28,658.71
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,838.15,660.82
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,837.49,660.58
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,831.08,656.52
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,821.25,650.09
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,803.63,639.31
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,782.94,626.32
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,758.86,609.6
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,725.75,586.02
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,685.75,557.68
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,644.13,527.54
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,590.25,486.28
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,536.35,442.94
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,474.22,391.71
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,410.56,337.22
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,322.28,260.65
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,242.06,182.94
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,114.89,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,14.06,1.52
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,31.17,21.67
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,68.85,37.75
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,116.87,71.29
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,166.46,112.44
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,221.54,160.71
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,197.75,154.7
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,132.0,107.71
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,151.37,123.59
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,174.44,142.12
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,190.43,154.83
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,206.63,167.58
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,206.4,166.83
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,210.27,169.44
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,219.09,176.05
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,228.01,182.69
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,206.66,164.88
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,184.71,146.66
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,186.56,148.17
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,188.48,149.68
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,217.58,173.05
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,247.58,196.81
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,210.8,167.28
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,173.93,137.59
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,255.41,204.66
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,330.2,264.8
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,332.71,267.49
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,347.13,279.8
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,235.59,190.34
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,130.51,103.5
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,117.75,93.56
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,105.01,83.31
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,335.78,280.0
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,508.27,417.59
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,439.35,360.81
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,373.13,305.61
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,287.93,232.8
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,210.21,159.45
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,99.54,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.5
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,15.75,8.11
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,22.25,14.02
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,28.3,19.42
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,34.35,24.72
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,40.87,30.46
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,47.39,36.15
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,67.93,53.91
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,88.61,71.54
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,81.54,65.27
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,74.49,59.06
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,89.59,71.78
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,104.87,84.5
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,113.56,91.54
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,122.32,98.61
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,135.58,109.39
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,149.03,120.24
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,164.23,132.8
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,179.78,145.62
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,167.95,135.52
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,156.05,125.48
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,154.4,124.23
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,152.8,123.03
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,126.65,101.29
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,100.75,79.71
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,110.6,88.13
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,120.9,96.9
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,105.39,84.09
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,89.91,71.24
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,80.65,63.56
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,71.4,55.81
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,276.64,234.18
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,456.83,380.49
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,388.38,322.83
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,323.53,267.85
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,242.7,197.54
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,169.35,128.98
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,81.74,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,14.93,0.06
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,31.49,21.37
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,66.7,37.8
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,112.55,69.19
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,160.11,107.38
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,214.76,154.32
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,266.83,201.52
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,322.02,251.27
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,375.01,298.17
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,430.11,345.66
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,282.91,230.54
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,82.01,63.21
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,96.73,75.16
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,111.59,86.96
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,100.1,77.24
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,88.63,67.6
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,97.26,74.47
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,105.96,81.35
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,121.1,93.62
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,136.5,106.07
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,132.2,102.4
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,127.91,98.78
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,188.07,147.85
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,263.13,208.23
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,309.48,246.07
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,368.81,293.64
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,385.83,309.07
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,401.56,323.59
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,341.92,275.66
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,271.31,218.58
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,249.51,201.77
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,227.69,184.61
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,405.88,334.24
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,534.59,437.93
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,468.18,383.13
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,404.21,329.18
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,316.93,253.81
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,237.33,178.75
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,114.15,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,12.88,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,26.44,16.4
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,62.64,31.69
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,109.78,62.52
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,158.93,101.63
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,213.74,148.39
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,170.2,127.09
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,84.73,65.3
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,110.42,86.16
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,136.52,106.92
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,234.97,186.21
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,338.88,268.84
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,350.19,277.09
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,358.9,283.12
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,440.63,348.21
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,522.63,412.62
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,644.18,507.19
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,758.77,592.29
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,783.12,608.6
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,804.39,623.15
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,815.63,629.31
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,829.09,637.17
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,833.61,640.26
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,834.68,641.13
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,831.33,639.06
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,824.56,634.72
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,815.04,629.16
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,795.67,616.62
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,728.14,568.26
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,664.56,522.45
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,623.62,492.9
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,581.72,461.55
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,535.81,426.31
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,489.42,389.61
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,427.6,341.62
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,367.84,293.18
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,294.12,231.33
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,226.25,168.36
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,109.26,5.37
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.39,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,28.26,19.58
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,45.42,34.84
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,63.13,51.25
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,81.35,67.8
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,100.52,85.09
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,118.97,101.54
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,138.0,118.35
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,157.51,135.44
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,175.92,151.37
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,212.9,183.49
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,252.64,217.87
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,256.93,221.34
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,259.97,223.61
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,312.89,269.56
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,377.24,324.7
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,466.42,402.81
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,553.21,478.19
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,524.51,452.31
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,480.92,414.17
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,545.8,471.05
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,611.95,528.25
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,649.8,561.83
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,685.47,593.6
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,710.28,615.73
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,726.99,630.14
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,771.79,667.33
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,808.79,697.95
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,784.08,678.88
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,750.21,652.51
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,710.15,620.44
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,668.32,586.47
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,616.76,543.83
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,564.66,498.89
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,497.09,438.09
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,437.1,381.69
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,353.39,303.63
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,276.45,225.03
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,132.37,20.51
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,11.19,0.0
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,25.0,16.54
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,61.78,31.87
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,111.73,65.97
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,163.5,110.21
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,220.75,163.3
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,264.46,208.36
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,303.68,248.65
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,350.36,293.54
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,395.49,335.61
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,468.57,399.55
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,547.35,466.99
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,594.09,507.63
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,639.34,546.24
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,615.99,524.59
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,568.14,482.64
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,524.28,443.74
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,481.44,404.83
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,471.53,396.82
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,469.66,394.97
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,602.74,506.48
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,723.84,604.8
